Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,14.84,6.54
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,26.85,18.62
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,38.38,29.7
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,50.53,41.17
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,62.55,52.35
2016,1,1,9,15,0.0,93.5,4.5,4.0,93.5,74.44,63.34
2016,1,1,9,30,0.0,109.0,4.5,4.0,109.0,86.2,74.06
2016,1,1,9,45,9.5,133.5,4.55,4.5,137.5,103.97,90.0
2016,1,1,10,0,19.0,158.0,4.6,5.0,166.0,121.34,105.35
2016,1,1,10,15,81.0,186.5,4.5,5.0,224.5,134.74,117.16
2016,1,1,10,30,143.0,215.0,4.4,5.0,283.0,146.53,127.45
2016,1,1,10,45,88.0,214.0,4.35,5.0,257.0,161.15,131.18
2016,1,1,11,0,33.0,213.0,4.3,5.0,231.0,163.18,134.07
2016,1,1,11,15,56.5,233.5,4.25,5.0,265.0,186.48,152.55
2016,1,1,11,30,80.0,254.0,4.2,5.0,299.0,212.92,173.95
2016,1,1,11,45,139.0,264.5,4.2,5.0,345.0,244.56,198.94
2016,1,1,12,0,198.0,275.0,4.2,5.0,391.0,284.19,231.42
2016,1,1,12,15,212.0,276.5,4.15,5.0,402.0,305.79,250.39
2016,1,1,12,30,226.0,278.0,4.1,5.0,413.0,328.14,270.05
2016,1,1,12,45,116.0,234.5,4.05,5.5,304.0,256.38,212.16
2016,1,1,13,0,6.0,191.0,4.0,6.0,195.0,162.65,133.82
2016,1,1,13,15,36.5,223.0,3.95,6.0,244.5,213.8,177.36
2016,1,1,13,30,67.0,255.0,3.9,6.0,294.0,265.18,220.68
2016,1,1,13,45,42.0,228.5,3.85,6.0,252.5,231.04,192.23
2016,1,1,14,0,17.0,202.0,3.8,6.0,211.0,185.32,153.8
2016,1,1,14,15,8.5,140.5,3.7,6.0,145.0,125.16,102.89
2016,1,1,14,30,0.0,79.0,3.6,6.0,79.0,65.59,51.61
2016,1,1,14,45,0.0,64.5,3.5,6.0,64.5,53.47,41.21
2016,1,1,15,0,0.0,50.0,3.4,6.0,50.0,41.38,30.74
2016,1,1,15,15,0.0,45.5,3.2,5.5,45.5,37.63,27.59
2016,1,1,15,30,0.0,41.0,3.0,5.0,41.0,33.88,24.4
2016,1,1,15,45,0.0,36.0,2.8,5.0,36.0,29.72,20.77
2016,1,1,16,0,0.0,31.0,2.6,5.0,31.0,25.57,17.11
2016,1,1,16,15,0.0,25.5,2.35,4.5,25.5,21.01,13.08
2016,1,1,16,30,0.0,20.0,2.1,4.0,20.0,16.46,8.99
2016,1,1,16,45,0.0,15.0,1.85,4.0,15.0,12.33,5.21
2016,1,1,17,0,0.0,10.0,1.6,4.0,10.0,8.21,1.42
2016,1,1,17,15,0.0,5.5,1.55,4.0,5.5,4.51,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.85,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.5,2.5,2.13,0.0
2016,1,2,8,0,0.0,5.0,0.8,5.0,5.0,4.1,0.0
2016,1,2,8,15,0.0,8.5,0.8,5.0,8.5,6.97,0.64
2016,1,2,8,30,0.0,12.0,0.8,5.0,12.0,9.86,3.42
2016,1,2,8,45,0.0,16.5,0.85,5.0,16.5,13.57,6.95
2016,1,2,9,0,0.0,21.0,0.9,5.0,21.0,17.29,10.46
2016,1,2,9,15,0.0,25.0,0.85,5.0,25.0,20.6,13.55
2016,1,2,9,30,0.0,29.0,0.8,5.0,29.0,23.92,16.61
2016,1,2,9,45,0.0,81.0,0.8,5.5,81.0,66.64,55.77
2016,1,2,10,0,0.0,133.0,0.8,6.0,133.0,104.56,89.65
2016,1,2,10,15,23.0,166.0,0.8,6.0,177.0,127.78,110.0
2016,1,2,10,30,46.0,199.0,0.8,6.0,221.0,142.47,122.64
2016,1,2,10,45,28.0,192.5,0.8,6.0,206.0,144.2,117.51
2016,1,2,11,0,10.0,186.0,0.8,6.0,191.0,147.39,120.46
2016,1,2,11,15,7.5,184.5,0.8,6.0,188.5,148.14,121.0
2016,1,2,11,30,5.0,183.0,0.8,6.0,186.0,148.25,121.08
2016,1,2,11,45,2.5,163.5,0.8,6.5,165.0,133.92,108.88
2016,1,2,12,0,0.0,144.0,0.8,7.0,144.0,118.47,95.77
2016,1,2,12,15,0.0,143.5,0.85,7.0,143.5,118.5,95.81
2016,1,2,12,30,0.0,143.0,0.9,7.0,143.0,118.49,95.79
2016,1,2,12,45,0.0,139.5,0.95,7.5,139.5,115.96,93.51
2016,1,2,13,0,0.0,136.0,1.0,8.0,136.0,113.36,91.2
2016,1,2,13,15,26.5,192.5,0.95,8.0,208.0,181.23,147.99
2016,1,2,13,30,53.0,249.0,0.9,8.0,280.0,251.43,205.41
2016,1,2,13,45,60.0,244.5,0.9,8.5,278.5,257.09,209.73
2016,1,2,14,0,67.0,240.0,0.9,9.0,277.0,263.08,214.74
2016,1,2,14,15,33.5,194.5,0.8,8.5,213.0,201.07,164.43
2016,1,2,14,30,0.0,149.0,0.7,8.0,149.0,128.27,104.02
2016,1,2,14,45,2.0,151.0,0.6,8.0,152.0,132.94,108.44
2016,1,2,15,0,4.0,153.0,0.5,8.0,155.0,138.31,113.17
2016,1,2,15,15,2.0,140.5,0.4,7.5,141.5,126.69,103.69
2016,1,2,15,30,0.0,128.0,0.3,7.0,128.0,115.03,94.12
2016,1,2,15,45,0.0,112.5,0.25,7.0,112.5,101.56,82.83
2016,1,2,16,0,0.0,97.0,0.2,7.0,97.0,87.94,71.25
2016,1,2,16,15,0.0,80.5,0.2,6.5,80.5,72.99,58.46
2016,1,2,16,30,0.0,64.0,0.2,6.0,64.0,57.73,45.13
2016,1,2,16,45,0.0,48.0,0.2,6.0,48.0,42.64,31.63
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,26.86,17.4
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,15.68,6.14
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,24.0,15.0,2.65,4.5,17.0,12.8,0.0
2016,1,3,8,0,48.0,30.0,3.0,5.0,34.0,23.79,13.61
2016,1,3,8,15,74.5,49.5,3.0,5.5,60.5,38.26,28.6
2016,1,3,8,30,101.0,69.0,3.0,6.0,87.0,52.42,42.07
2016,1,3,8,45,117.0,89.0,3.05,6.5,116.0,66.51,55.24
2016,1,3,9,0,133.0,109.0,3.1,7.0,145.0,80.24,67.83
2016,1,3,9,15,146.5,127.0,3.1,7.5,173.0,92.44,78.78
2016,1,3,9,30,160.0,145.0,3.1,8.0,201.0,104.32,89.24
2016,1,3,9,45,120.5,162.0,3.15,9.0,207.0,114.72,98.02
2016,1,3,10,0,81.0,179.0,3.2,10.0,213.0,129.09,110.15
2016,1,3,10,15,112.0,197.0,3.15,10.5,248.5,135.77,115.55
2016,1,3,10,30,143.0,215.0,3.1,11.0,284.0,146.55,124.49
2016,1,3,10,45,101.0,221.5,3.05,11.5,271.5,165.99,131.53
2016,1,3,11,0,59.0,228.0,3.0,12.0,259.0,175.42,139.39
2016,1,3,11,15,177.0,239.0,2.95,12.0,337.5,207.67,160.4
2016,1,3,11,30,295.0,250.0,2.9,12.0,416.0,254.85,194.75
2016,1,3,11,45,601.5,170.0,2.9,12.5,519.5,304.92,226.92
2016,1,3,12,0,908.0,90.0,2.9,13.0,623.0,380.08,283.35
2016,1,3,12,15,911.0,90.5,2.9,13.0,630.0,427.08,326.44
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,472.36,367.41
2016,1,3,12,45,916.5,89.5,2.9,13.5,635.5,513.73,403.67
2016,1,3,13,0,919.0,88.0,2.9,14.0,634.0,552.87,437.21
2016,1,3,13,15,916.5,87.5,2.9,14.0,624.0,587.88,467.57
2016,1,3,13,30,914.0,87.0,2.9,14.0,614.0,620.06,495.14
2016,1,3,13,45,910.5,85.0,2.95,14.5,596.5,647.16,517.63
2016,1,3,14,0,907.0,83.0,3.0,15.0,579.0,671.09,537.33
2016,1,3,14,15,897.0,81.5,3.0,14.5,553.0,688.03,553.29
2016,1,3,14,30,887.0,80.0,3.0,14.0,527.0,706.67,570.26
2016,1,3,14,45,875.0,77.0,3.0,14.0,494.0,713.91,577.57
2016,1,3,15,0,863.0,74.0,3.0,14.0,461.0,717.45,581.38
2016,1,3,15,15,841.5,71.5,2.75,13.5,421.5,711.14,577.66
2016,1,3,15,30,820.0,69.0,2.5,13.0,382.0,701.18,571.09
2016,1,3,15,45,794.0,64.0,2.3,13.0,338.5,681.47,556.09
2016,1,3,16,0,768.0,59.0,2.1,13.0,295.0,658.48,538.12
2016,1,3,16,15,721.0,54.5,1.9,12.0,247.0,617.84,507.62
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,574.63,473.41
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,508.75,418.97
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,442.0,359.8
2016,1,3,17,15,387.0,24.5,1.3,8.5,63.0,323.91,237.02
2016,1,3,17,30,243.0,14.0,1.3,8.0,22.0,170.09,0.0
2016,1,3,17,45,121.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,230.5,12.5,2.65,1.5,31.5,10.67,0.0
2016,1,4,8,0,461.0,25.0,3.0,2.0,63.0,22.79,12.94
2016,1,4,8,15,562.5,32.5,2.95,2.5,110.5,29.31,20.88
2016,1,4,8,30,664.0,40.0,2.9,3.0,158.0,35.86,27.4
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.0,39.55,30.99
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,43.28,34.44
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,46.04,36.94
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,53.99,44.12
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,56.56,46.19
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,59.03,48.14
2016,1,4,10,15,919.0,63.0,2.95,8.5,476.5,60.98,49.69
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,62.86,51.15
2016,1,4,10,45,946.5,67.0,2.9,9.5,544.0,114.21,62.66
2016,1,4,11,0,957.0,69.0,2.9,10.0,574.0,171.35,98.0
2016,1,4,11,15,964.5,70.0,2.85,10.0,597.0,227.27,142.98
2016,1,4,11,30,972.0,71.0,2.8,10.0,620.0,282.69,192.4
2016,1,4,11,45,973.0,73.0,2.75,10.5,634.0,336.39,241.94
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,388.52,290.08
2016,1,4,12,15,975.5,75.5,2.65,11.0,654.5,437.77,335.62
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,485.04,378.54
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.0,527.83,416.28
2016,1,4,13,0,972.0,76.0,2.6,12.0,655.0,567.92,450.82
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.0,603.88,482.1
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,636.74,510.33
2016,1,4,13,45,956.5,74.5,2.6,12.0,613.5,664.29,534.0
2016,1,4,14,0,949.0,74.0,2.6,12.0,594.0,688.36,554.65
2016,1,4,14,15,938.5,73.0,2.6,12.0,567.5,706.4,570.49
2016,1,4,14,30,928.0,72.0,2.6,12.0,541.0,720.77,583.4
2016,1,4,14,45,910.5,70.5,2.6,12.0,506.5,726.04,588.65
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,727.5,590.93
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,727.51,592.38
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,717.81,586.43
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.0,696.38,570.37
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,671.64,551.33
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,630.63,520.49
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,587.13,485.98
2016,1,4,16,45,616.0,41.5,1.45,8.0,155.5,518.35,429.46
2016,1,4,17,0,539.0,35.0,1.3,7.0,107.0,448.7,368.19
2016,1,4,17,15,395.0,25.0,1.35,6.5,65.0,331.61,248.76
2016,1,4,17,30,251.0,15.0,1.4,6.0,23.0,176.59,0.0
2016,1,4,17,45,125.5,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,156.5,14.5,2.95,1.5,27.5,12.38,0.0
2016,1,5,8,0,313.0,29.0,3.1,2.0,55.0,24.12,13.98
2016,1,5,8,15,417.5,39.5,3.1,2.5,99.0,32.4,23.66
2016,1,5,8,30,522.0,50.0,3.1,3.0,143.0,40.58,31.72
2016,1,5,8,45,584.0,57.0,3.1,3.5,190.0,45.54,36.58
2016,1,5,9,0,646.0,64.0,3.1,4.0,237.0,50.48,41.23
2016,1,5,9,15,687.0,69.5,3.0,4.0,282.5,54.05,44.56
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,57.59,47.78
2016,1,5,9,45,754.5,79.0,2.85,4.5,369.0,65.29,54.66
2016,1,5,10,0,781.0,83.0,2.8,5.0,410.0,67.77,56.68
2016,1,5,10,15,800.5,86.0,2.75,5.0,446.5,69.39,58.02
2016,1,5,10,30,820.0,89.0,2.7,5.0,483.0,71.04,59.39
2016,1,5,10,45,835.0,90.5,2.65,5.5,512.5,116.56,69.44
2016,1,5,11,0,850.0,92.0,2.6,6.0,542.0,168.98,102.2
2016,1,5,11,15,682.0,144.5,2.6,6.5,515.5,224.53,155.01
2016,1,5,11,30,514.0,197.0,2.6,7.0,489.0,264.96,197.74
2016,1,5,11,45,440.5,223.5,2.6,8.0,478.0,296.83,228.78
2016,1,5,12,0,367.0,250.0,2.6,9.0,467.0,320.45,251.95
2016,1,5,12,15,524.0,203.0,2.6,9.5,516.0,368.39,289.96
2016,1,5,12,30,681.0,156.0,2.6,10.0,565.0,428.49,338.84
2016,1,5,12,45,470.0,216.0,2.6,10.5,497.5,413.22,330.77
2016,1,5,13,0,259.0,276.0,2.6,11.0,430.0,378.29,304.83
2016,1,5,13,15,206.0,275.0,2.6,11.0,396.5,358.17,290.17
2016,1,5,13,30,153.0,274.0,2.6,11.0,363.0,339.76,276.13
2016,1,5,13,45,192.5,263.0,2.6,11.5,371.0,363.99,296.37
2016,1,5,14,0,232.0,252.0,2.6,12.0,379.0,389.52,317.53
2016,1,5,14,15,159.0,239.0,2.55,12.0,324.5,339.88,277.75
2016,1,5,14,30,86.0,226.0,2.5,12.0,270.0,273.68,224.01
2016,1,5,14,45,43.0,142.5,2.5,12.0,164.5,161.55,132.01
2016,1,5,15,0,0.0,59.0,2.5,12.0,59.0,48.88,36.31
2016,1,5,15,15,0.0,54.0,2.35,11.5,54.0,44.7,32.96
2016,1,5,15,30,0.0,49.0,2.2,11.0,49.0,40.53,29.52
2016,1,5,15,45,0.0,42.5,2.05,11.0,42.5,35.12,24.9
2016,1,5,16,0,0.0,36.0,1.9,11.0,36.0,29.72,20.25
2016,1,5,16,15,0.0,30.0,1.8,10.5,30.0,24.74,15.95
2016,1,5,16,30,0.0,24.0,1.7,10.0,24.0,19.77,11.59
2016,1,5,16,45,0.0,18.0,1.65,9.5,18.0,14.81,7.18
2016,1,5,17,0,0.0,12.0,1.6,9.0,12.0,9.86,2.75
2016,1,5,17,15,0.0,7.0,1.75,8.5,7.0,5.74,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.71,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.85,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.5,17.0,2.35,5.5,24.0,14.51,0.0
2016,1,6,8,0,173.0,34.0,2.5,6.0,48.0,26.23,15.36
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.0,37.52,27.87
2016,1,6,8,30,370.0,64.0,2.6,6.0,130.0,48.63,38.64
2016,1,6,8,45,427.0,76.0,2.65,6.5,173.5,57.16,46.74
2016,1,6,9,0,484.0,88.0,2.7,7.0,217.0,65.52,54.45
2016,1,6,9,15,530.0,96.0,2.65,7.0,260.5,73.68,61.92
2016,1,6,9,30,576.0,104.0,2.6,7.0,304.0,78.41,66.14
2016,1,6,9,45,288.0,78.0,2.6,7.5,178.0,54.9,44.57
2016,1,6,10,0,0.0,52.0,2.6,8.0,52.0,43.03,33.63
2016,1,6,10,15,0.0,55.0,2.6,8.0,55.0,45.54,35.83
2016,1,6,10,30,0.0,58.0,2.6,8.0,58.0,48.05,38.01
2016,1,6,10,45,0.0,74.5,2.65,8.5,74.5,61.83,47.9
2016,1,6,11,0,0.0,91.0,2.7,9.0,91.0,75.5,59.4
2016,1,6,11,15,0.0,88.0,2.7,9.0,88.0,73.15,57.28
2016,1,6,11,30,0.0,85.0,2.7,9.0,85.0,70.65,55.08
2016,1,6,11,45,6.5,148.0,2.7,9.5,152.0,122.91,98.85
2016,1,6,12,0,13.0,211.0,2.7,10.0,219.0,175.3,141.98
2016,1,6,12,15,6.5,169.5,2.65,10.0,173.5,141.83,114.26
2016,1,6,12,30,0.0,128.0,2.6,10.0,128.0,106.17,84.58
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,63.99,48.93
2016,1,6,13,0,0.0,26.0,2.5,11.0,26.0,21.52,12.77
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,51.88,38.67
2016,1,6,13,30,0.0,99.0,2.4,11.0,99.0,82.45,64.56
2016,1,6,13,45,0.0,70.0,2.35,11.0,70.0,58.12,44.0
2016,1,6,14,0,0.0,41.0,2.3,11.0,41.0,33.95,23.48
2016,1,6,14,15,0.0,43.5,2.3,11.0,43.5,36.02,25.31
2016,1,6,14,30,0.0,46.0,2.3,11.0,46.0,38.08,27.13
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,31.43,21.47
2016,1,6,15,0,0.0,30.0,2.3,11.0,30.0,24.78,15.8
2016,1,6,15,15,0.0,17.5,2.1,11.0,17.5,14.43,6.88
2016,1,6,15,30,0.0,5.0,1.9,11.0,5.0,4.11,0.0
2016,1,6,15,45,0.0,4.5,1.75,11.0,4.5,3.7,0.0
2016,1,6,16,0,0.0,4.0,1.6,11.0,4.0,3.29,0.0
2016,1,6,16,15,0.0,3.0,1.35,10.5,3.0,2.46,0.0
2016,1,6,16,30,0.0,2.0,1.1,10.0,2.0,1.64,0.0
2016,1,6,16,45,0.0,1.5,0.85,10.0,1.5,1.23,0.0
2016,1,6,17,0,0.0,1.0,0.6,10.0,1.0,0.82,0.0
2016,1,6,17,15,0.0,0.5,0.55,9.5,0.5,0.41,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.0,13.5,2.2,7.5,28.5,11.52,0.0
2016,1,7,8,0,352.0,27.0,2.3,8.0,57.0,22.43,12.18
2016,1,7,8,15,458.5,36.5,2.35,8.0,101.5,29.96,20.95
2016,1,7,8,30,565.0,46.0,2.4,8.0,146.0,37.44,28.26
2016,1,7,8,45,628.0,51.5,2.5,8.5,194.0,41.38,32.08
2016,1,7,9,0,691.0,57.0,2.6,9.0,242.0,49.35,39.4
2016,1,7,9,15,730.5,61.5,2.6,9.5,288.0,52.62,42.31
2016,1,7,9,30,770.0,66.0,2.6,10.0,334.0,55.88,45.13
2016,1,7,9,45,803.0,67.0,2.65,11.0,376.5,56.33,45.26
2016,1,7,10,0,836.0,68.0,2.7,12.0,419.0,56.9,45.48
2016,1,7,10,15,854.5,70.5,2.65,13.0,456.0,58.48,46.58
2016,1,7,10,30,873.0,73.0,2.6,14.0,493.0,67.48,54.22
2016,1,7,10,45,890.5,73.0,2.6,15.0,524.0,112.59,62.51
2016,1,7,11,0,908.0,73.0,2.6,16.0,555.0,166.33,93.9
2016,1,7,11,15,917.0,74.0,2.7,16.5,578.0,220.18,135.69
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,273.77,181.87
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,325.47,227.9
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,376.21,273.14
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.5,424.44,316.1
2016,1,7,12,30,947.0,75.0,3.1,20.0,647.0,470.93,356.68
2016,1,7,12,45,950.5,73.5,3.15,20.5,646.0,514.09,393.74
2016,1,7,13,0,954.0,72.0,3.2,21.0,645.0,555.03,428.13
2016,1,7,13,15,951.0,72.0,3.2,21.0,635.5,591.57,459.07
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,625.16,487.15
2016,1,7,13,45,944.0,70.5,3.2,21.0,608.0,653.52,510.88
2016,1,7,14,0,940.0,69.0,3.2,21.0,590.0,678.58,531.81
2016,1,7,14,15,930.5,67.5,3.1,20.5,564.0,696.67,547.96
2016,1,7,14,30,921.0,66.0,3.0,20.0,538.0,711.1,561.26
2016,1,7,14,45,907.0,64.5,2.95,20.0,505.0,718.78,567.61
2016,1,7,15,0,893.0,63.0,2.9,20.0,472.0,722.76,571.41
2016,1,7,15,15,873.0,61.0,2.5,19.5,433.0,718.18,568.24
2016,1,7,15,30,853.0,59.0,2.1,19.0,394.0,710.08,562.17
2016,1,7,15,45,824.0,56.0,1.75,18.5,349.5,690.73,547.72
2016,1,7,16,0,795.0,53.0,1.4,18.0,305.0,675.0,535.24
2016,1,7,16,15,751.0,49.0,1.35,17.0,257.5,637.26,509.06
2016,1,7,16,30,707.0,45.0,1.3,16.0,210.0,597.08,479.51
2016,1,7,16,45,634.0,39.5,1.3,15.0,161.5,532.29,429.18
2016,1,7,17,0,561.0,34.0,1.3,14.0,113.0,466.68,374.32
2016,1,7,17,15,426.0,25.0,1.35,13.5,71.0,355.74,270.08
2016,1,7,17,30,291.0,16.0,1.4,13.0,29.0,231.37,0.0
2016,1,7,17,45,145.5,8.0,1.5,12.5,14.5,99.62,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.5,14.5,2.3,7.5,27.5,12.38,0.0
2016,1,8,8,0,311.0,29.0,2.4,8.0,55.0,24.14,13.52
2016,1,8,8,15,418.5,39.5,2.3,8.5,99.5,32.41,23.07
2016,1,8,8,30,526.0,50.0,2.2,9.0,144.0,40.61,30.98
2016,1,8,8,45,585.5,57.5,2.15,9.5,191.0,45.95,36.09
2016,1,8,9,0,645.0,65.0,2.1,10.0,238.0,51.25,40.96
2016,1,8,9,15,532.5,91.5,2.35,10.5,251.0,69.98,57.78
2016,1,8,9,30,420.0,118.0,2.6,11.0,264.0,83.94,70.08
2016,1,8,9,45,612.5,98.0,2.85,12.0,340.5,72.21,59.23
2016,1,8,10,0,805.0,78.0,3.1,13.0,417.0,64.13,51.7
2016,1,8,10,15,606.0,131.0,3.25,13.5,398.5,93.17,77.08
2016,1,8,10,30,407.0,184.0,3.4,14.0,380.0,121.64,101.57
2016,1,8,10,45,277.5,215.5,3.55,15.0,352.5,162.04,121.6
2016,1,8,11,0,148.0,247.0,3.7,16.0,325.0,192.28,147.33
2016,1,8,11,15,132.5,256.5,3.7,16.5,329.0,210.0,161.57
2016,1,8,11,30,117.0,266.0,3.7,17.0,333.0,228.39,176.99
2016,1,8,11,45,99.5,269.5,3.7,17.5,327.5,236.89,184.61
2016,1,8,12,0,82.0,273.0,3.7,18.0,322.0,243.28,190.38
2016,1,8,12,15,109.5,281.0,3.6,18.0,347.0,267.99,209.99
2016,1,8,12,30,137.0,289.0,3.5,18.0,372.0,298.12,234.06
2016,1,8,12,45,72.5,244.0,3.45,18.5,288.0,238.82,187.95
2016,1,8,13,0,8.0,199.0,3.4,19.0,204.0,170.17,133.28
2016,1,8,13,15,403.0,156.5,3.25,19.0,393.0,372.95,296.43
2016,1,8,13,30,798.0,114.0,3.1,19.0,582.0,583.64,459.83
2016,1,8,13,45,851.5,99.5,3.0,19.5,585.5,631.18,495.82
2016,1,8,14,0,905.0,85.0,2.9,20.0,589.0,674.0,528.81
2016,1,8,14,15,895.0,83.5,2.7,20.0,563.0,691.47,542.75
2016,1,8,14,30,885.0,82.0,2.5,20.0,537.0,710.66,557.57
2016,1,8,14,45,867.0,80.5,2.3,20.0,503.5,715.92,561.92
2016,1,8,15,0,849.0,79.0,2.1,20.0,470.0,717.35,562.8
2016,1,8,15,15,828.0,76.5,1.75,19.5,431.0,711.73,558.48
2016,1,8,15,30,807.0,74.0,1.4,19.0,392.0,702.45,551.14
2016,1,8,15,45,783.0,68.5,1.1,18.5,349.0,683.97,537.06
2016,1,8,16,0,759.0,63.0,0.8,18.0,306.0,662.18,519.88
2016,1,8,16,15,712.0,58.0,0.75,17.0,258.0,621.02,491.56
2016,1,8,16,30,665.0,53.0,0.7,16.0,210.0,577.29,459.82
2016,1,8,16,45,595.0,45.5,0.7,15.5,162.0,512.28,409.42
2016,1,8,17,0,525.0,38.0,0.7,15.0,114.0,455.06,361.4
2016,1,8,17,15,262.5,33.5,0.7,14.5,71.5,262.49,198.92
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,42.23,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.0,14.0,6.05,4.5,28.5,11.95,0.0
2016,1,9,8,0,344.0,28.0,6.4,5.0,57.0,23.31,13.02
2016,1,9,8,15,452.0,38.0,6.55,5.0,102.5,31.23,22.31
2016,1,9,8,30,560.0,48.0,6.7,5.0,148.0,39.09,30.06
2016,1,9,8,45,630.5,53.5,6.85,5.5,197.5,42.99,33.91
2016,1,9,9,0,701.0,59.0,7.0,6.0,247.0,51.13,41.47
2016,1,9,9,15,741.5,63.5,7.0,6.0,294.0,54.36,44.47
2016,1,9,9,30,782.0,68.0,7.0,6.0,341.0,57.6,47.39
2016,1,9,9,45,813.0,70.0,7.05,6.5,384.5,58.76,48.26
2016,1,9,10,0,844.0,72.0,7.1,7.0,428.0,60.0,49.18
2016,1,9,10,15,548.0,141.5,7.1,7.0,380.5,97.76,83.23
2016,1,9,10,30,252.0,211.0,7.1,7.0,333.0,140.26,121.15
2016,1,9,10,45,143.5,214.0,7.1,7.5,284.5,158.25,126.34
2016,1,9,11,0,35.0,217.0,7.1,8.0,236.0,165.36,134.67
2016,1,9,11,15,480.0,150.5,7.05,8.0,424.5,191.42,136.37
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,279.88,194.83
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.0,332.48,244.4
2016,1,9,12,0,934.0,87.0,6.9,9.0,643.0,383.94,293.26
2016,1,9,12,15,936.0,87.0,6.85,9.0,650.0,431.85,339.27
2016,1,9,12,30,938.0,87.0,6.8,9.0,657.0,477.9,382.94
2016,1,9,12,45,937.0,87.5,6.75,9.5,655.5,520.98,422.51
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,561.63,459.05
2016,1,9,13,15,599.0,179.5,6.65,10.0,539.5,504.54,415.7
2016,1,9,13,30,262.0,271.0,6.6,10.0,425.0,407.84,336.85
2016,1,9,13,45,286.0,258.0,6.55,10.0,422.0,425.46,352.95
2016,1,9,14,0,310.0,245.0,6.5,10.0,419.0,442.96,368.78
2016,1,9,14,15,315.0,232.0,6.45,9.5,402.0,447.52,374.57
2016,1,9,14,30,320.0,219.0,6.4,9.0,385.0,450.66,379.25
2016,1,9,14,45,284.5,209.5,6.4,9.0,350.5,427.72,361.09
2016,1,9,15,0,249.0,200.0,6.4,9.0,316.0,402.37,340.72
2016,1,9,15,15,230.5,184.0,6.25,8.5,284.5,379.93,323.41
2016,1,9,15,30,212.0,168.0,6.1,8.0,253.0,341.13,292.23
2016,1,9,15,45,200.0,151.5,6.0,8.0,224.0,319.65,274.71
2016,1,9,16,0,188.0,135.0,5.9,8.0,195.0,297.19,255.96
2016,1,9,16,15,176.5,115.0,5.55,7.5,164.5,269.33,232.5
2016,1,9,16,30,165.0,95.0,5.2,7.0,134.0,254.5,219.29
2016,1,9,16,45,143.0,75.0,4.9,6.5,103.5,216.5,185.25
2016,1,9,17,0,121.0,55.0,4.6,6.0,73.0,177.51,149.25
2016,1,9,17,15,60.5,37.0,4.35,5.5,46.0,101.56,78.8
2016,1,9,17,30,0.0,19.0,4.1,5.0,19.0,18.4,0.0
2016,1,9,17,45,0.0,9.5,3.9,4.5,9.5,8.11,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,14.0,2.7,-0.5,29.5,11.95,0.0
2016,1,10,8,0,371.0,28.0,3.0,0.0,59.0,23.38,13.45
2016,1,10,8,15,478.0,38.0,3.1,0.5,106.0,31.32,22.89
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,39.21,30.72
2016,1,10,8,45,649.5,54.5,3.3,1.5,202.5,43.91,35.36
2016,1,10,9,0,714.0,61.0,3.4,2.0,252.0,52.96,43.86
2016,1,10,9,15,754.0,65.5,3.35,2.5,300.0,56.14,46.75
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,59.33,49.56
2016,1,10,9,45,822.5,73.0,3.25,3.5,392.0,61.21,51.1
2016,1,10,10,0,851.0,76.0,3.2,4.0,436.0,63.12,52.63
2016,1,10,10,15,870.0,78.5,3.05,4.5,474.0,64.55,53.7
2016,1,10,10,30,889.0,81.0,2.9,5.0,512.0,66.0,54.79
2016,1,10,10,45,902.5,83.0,2.8,5.5,543.0,111.9,64.51
2016,1,10,11,0,916.0,85.0,2.7,6.0,574.0,174.54,104.27
2016,1,10,11,15,924.5,86.0,2.55,6.0,598.0,229.3,148.23
2016,1,10,11,30,933.0,87.0,2.4,6.0,622.0,283.74,196.9
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.0,336.76,245.99
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,388.45,293.85
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,437.18,339.0
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,484.07,381.55
2016,1,10,12,45,941.0,92.0,1.9,7.5,664.0,527.11,419.13
2016,1,10,13,0,940.0,92.0,1.8,8.0,662.0,567.68,453.5
2016,1,10,13,15,936.0,91.0,1.7,8.0,651.5,603.06,483.64
2016,1,10,13,30,932.0,90.0,1.6,8.0,641.0,635.41,510.61
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.0,662.6,532.39
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,690.56,554.05
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,708.02,570.12
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,721.74,583.36
2016,1,10,14,45,878.5,83.5,1.5,8.0,517.0,729.41,590.84
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,733.31,594.88
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,726.73,591.82
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,716.4,586.03
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,694.49,570.83
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,669.16,552.65
2016,1,10,16,15,710.5,62.5,1.25,6.5,265.5,627.71,520.89
2016,1,10,16,30,664.0,57.0,1.1,6.0,217.0,590.35,490.92
2016,1,10,16,45,588.0,50.0,1.0,5.5,168.0,522.47,435.33
2016,1,10,17,0,512.0,43.0,0.9,5.0,119.0,454.1,376.25
2016,1,10,17,15,256.0,38.0,0.95,4.5,76.0,266.15,212.97
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,50.93,3.06
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,61.5,15.0,1.1,0.5,20.0,12.8,0.0
2016,1,11,8,0,123.0,30.0,1.2,1.0,40.0,23.5,13.56
2016,1,11,8,15,167.0,49.0,1.25,1.5,73.0,37.62,28.54
2016,1,11,8,30,211.0,68.0,1.3,2.0,106.0,51.4,41.84
2016,1,11,8,45,237.0,86.5,1.4,3.0,141.0,64.4,54.07
2016,1,11,9,0,263.0,105.0,1.5,4.0,176.0,77.02,65.65
2016,1,11,9,15,288.5,119.0,1.5,4.5,209.5,86.45,74.16
2016,1,11,9,30,314.0,133.0,1.5,5.0,243.0,95.62,82.25
2016,1,11,9,45,384.0,139.0,1.55,6.0,290.0,96.38,82.46
2016,1,11,10,0,454.0,145.0,1.6,7.0,337.0,99.88,85.11
2016,1,11,10,15,648.0,117.0,1.55,7.0,417.5,83.21,69.95
2016,1,11,10,30,842.0,89.0,1.5,7.0,498.0,71.18,59.01
2016,1,11,10,45,854.0,91.5,1.5,7.5,528.0,114.86,68.06
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,169.13,100.87
2016,1,11,11,15,697.0,145.0,1.45,8.5,529.0,224.74,152.61
2016,1,11,11,30,528.0,196.0,1.4,9.0,500.0,265.37,194.79
2016,1,11,11,45,370.0,239.5,1.4,9.5,455.0,287.71,220.83
2016,1,11,12,0,212.0,283.0,1.4,10.0,410.0,292.68,230.8
2016,1,11,12,15,208.0,288.5,1.4,10.0,414.5,311.6,247.39
2016,1,11,12,30,204.0,294.0,1.4,10.0,419.0,329.86,263.17
2016,1,11,12,45,275.0,280.0,1.45,10.5,448.0,370.81,295.89
2016,1,11,13,0,346.0,266.0,1.5,11.0,477.0,412.93,329.63
2016,1,11,13,15,612.5,185.0,1.5,11.0,551.0,517.13,412.4
2016,1,11,13,30,879.0,104.0,1.5,11.0,625.0,622.06,494.89
2016,1,11,13,45,564.0,181.0,1.5,11.0,511.5,532.47,426.79
2016,1,11,14,0,249.0,258.0,1.5,11.0,398.0,406.16,328.15
2016,1,11,14,15,224.5,248.0,1.45,11.0,370.5,392.11,318.63
2016,1,11,14,30,200.0,238.0,1.4,11.0,343.0,375.91,306.48
2016,1,11,14,45,514.0,162.0,1.4,11.0,408.5,553.58,451.0
2016,1,11,15,0,828.0,86.0,1.4,11.0,474.0,713.53,574.85
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,706.29,567.98
2016,1,11,15,30,783.0,80.0,1.2,11.0,395.0,695.37,560.24
2016,1,11,15,45,753.0,75.5,1.1,11.0,351.5,673.68,544.39
