Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.5,10.0,21.0,12.8,0.0
2016,2,12,7,45,328.5,27.5,2.85,11.0,64.5,22.67,12.79
2016,2,12,8,0,481.0,40.0,3.2,12.0,108.0,32.82,23.24
2016,2,12,8,15,564.0,48.5,3.05,12.5,161.5,39.18,29.38
2016,2,12,8,30,647.0,57.0,2.9,13.0,215.0,45.49,35.24
2016,2,12,8,45,700.0,62.5,2.75,14.0,269.0,53.56,42.38
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,57.54,45.71
2016,2,12,9,15,786.5,72.5,2.6,16.0,375.0,60.49,48.01
2016,2,12,9,30,820.0,77.0,2.6,17.0,427.0,63.41,50.23
2016,2,12,9,45,844.0,80.0,2.65,18.0,474.0,65.04,51.28
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,66.67,52.32
2016,2,12,10,15,884.0,85.5,2.8,19.5,562.0,67.82,53.05
2016,2,12,10,30,900.0,88.0,2.9,20.0,603.0,95.14,59.71
2016,2,12,10,45,911.5,90.0,3.0,21.0,637.0,153.76,84.9
2016,2,12,11,0,923.0,92.0,3.1,22.0,671.0,213.01,125.66
2016,2,12,11,15,930.5,93.5,3.15,22.0,697.5,271.46,173.66
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,329.62,224.38
2016,2,12,11,45,941.5,96.5,3.25,22.5,741.5,385.96,273.93
2016,2,12,12,0,945.0,98.0,3.3,23.0,759.0,441.11,321.85
2016,2,12,12,15,947.0,98.0,3.3,23.0,768.0,492.99,366.78
2016,2,12,12,30,949.0,98.0,3.3,23.0,777.0,543.04,409.15
2016,2,12,12,45,947.0,99.0,3.3,23.5,777.0,589.82,447.11
2016,2,12,13,0,945.0,100.0,3.3,24.0,777.0,634.06,482.05
2016,2,12,13,15,942.0,99.5,3.3,24.0,768.0,673.62,513.64
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,710.17,542.41
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,740.87,566.49
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,768.06,587.68
2016,2,12,14,15,916.5,97.0,3.3,23.5,697.5,790.07,604.93
2016,2,12,14,30,908.0,96.0,3.3,23.0,672.0,808.38,619.79
2016,2,12,14,45,884.0,98.0,3.3,23.0,636.0,821.33,629.88
2016,2,12,15,0,860.0,100.0,3.3,23.0,600.0,823.44,632.57
2016,2,12,15,15,842.5,97.5,3.2,22.5,559.5,821.65,633.44
2016,2,12,15,30,825.0,95.0,3.1,22.0,519.0,815.97,631.7
2016,2,12,15,45,799.0,91.5,3.05,22.0,472.5,798.3,620.61
2016,2,12,16,0,773.0,88.0,3.0,22.0,426.0,776.95,606.92
2016,2,12,16,15,738.0,83.0,2.75,21.0,376.0,748.62,589.18
2016,2,12,16,30,703.0,78.0,2.5,20.0,326.0,712.45,565.11
2016,2,12,16,45,650.0,72.0,2.25,19.0,273.0,657.81,526.32
2016,2,12,17,0,597.0,66.0,2.0,18.0,220.0,601.54,484.54
2016,2,12,17,15,518.5,56.5,2.05,17.0,168.0,519.85,422.04
2016,2,12,17,30,440.0,47.0,2.1,16.0,116.0,438.84,355.88
2016,2,12,17,45,308.0,33.0,2.15,15.5,72.0,315.81,247.66
2016,2,12,18,0,176.0,19.0,2.2,15.0,28.0,180.36,16.04
2016,2,12,18,15,88.0,9.5,2.25,14.5,14.0,68.35,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,12.8,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,25.52,15.58
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,39.15,29.23
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,48.7,38.28
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,60.72,49.24
2016,2,13,8,45,553.5,85.5,2.3,12.0,251.5,65.96,53.83
2016,2,13,9,0,613.0,94.0,2.3,13.0,304.0,71.13,58.18
2016,2,13,9,15,651.0,100.5,2.25,13.5,354.0,74.47,60.88
2016,2,13,9,30,689.0,107.0,2.2,14.0,404.0,77.77,63.49
2016,2,13,9,45,718.0,112.0,2.2,15.0,450.5,79.83,64.84
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,81.88,66.16
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,82.79,66.63
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,102.06,66.56
2016,2,13,10,45,803.0,126.5,2.65,18.0,612.0,164.01,97.85
2016,2,13,11,0,819.0,129.0,2.8,19.0,646.0,219.41,136.57
2016,2,13,11,15,829.0,131.0,2.95,19.5,672.5,274.39,181.68
2016,2,13,11,30,839.0,133.0,3.1,20.0,699.0,329.65,229.46
2016,2,13,11,45,873.0,121.0,3.3,20.5,723.5,381.69,274.75
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,437.96,323.14
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,489.07,367.79
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,538.55,410.16
2016,2,13,12,45,915.0,109.5,3.8,21.5,768.0,584.83,448.28
2016,2,13,13,0,917.0,109.0,3.9,22.0,769.0,628.93,483.76
2016,2,13,13,15,915.0,108.5,4.0,22.0,761.0,668.23,515.84
2016,2,13,13,30,913.0,108.0,4.1,22.0,753.0,704.68,545.26
2016,2,13,13,45,909.5,106.0,4.25,22.0,736.5,735.68,570.51
2016,2,13,14,0,906.0,104.0,4.4,22.0,720.0,763.41,593.14
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.5,784.91,609.57
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,809.61,628.42
2016,2,13,14,45,873.5,101.0,4.55,22.0,635.0,819.33,636.68
2016,2,13,15,0,857.0,101.0,4.6,22.0,601.0,825.05,642.35
2016,2,13,15,15,840.0,98.0,4.5,21.5,561.0,823.05,643.01
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,817.15,641.03
2016,2,13,15,45,801.0,91.0,4.35,21.0,476.0,802.16,631.71
2016,2,13,16,0,779.0,87.0,4.3,21.0,431.0,783.53,619.78
2016,2,13,16,15,745.5,82.0,3.85,20.0,380.5,756.1,601.98
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,721.0,577.88
2016,2,13,16,45,664.5,70.5,3.0,18.5,277.5,669.96,539.97
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,617.2,499.21
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,537.0,437.05
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,457.36,371.48
2016,2,13,17,45,331.5,33.5,2.3,15.5,75.5,334.9,264.23
2016,2,13,18,0,201.0,20.0,2.2,15.0,31.0,201.47,46.88
2016,2,13,18,15,100.5,10.0,2.3,14.5,15.5,77.61,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,9.0,4.2,11.5,11.5,7.68,0.0
2016,2,14,7,30,118.0,18.0,4.5,12.0,23.0,14.03,0.0
2016,2,14,7,45,259.0,33.0,4.8,12.5,65.0,27.22,16.89
2016,2,14,8,0,400.0,48.0,5.1,13.0,107.0,39.26,28.85
2016,2,14,8,15,483.5,58.0,5.5,13.5,158.5,46.48,35.76
2016,2,14,8,30,567.0,68.0,5.9,14.0,210.0,53.6,42.31
2016,2,14,8,45,623.0,74.0,6.35,15.0,263.0,57.23,45.45
2016,2,14,9,0,679.0,80.0,6.8,16.0,316.0,60.88,48.45
2016,2,14,9,15,339.5,98.5,6.85,16.5,216.5,68.94,55.32
2016,2,14,9,30,0.0,117.0,6.9,17.0,117.0,93.75,76.73
2016,2,14,9,45,0.0,130.0,7.0,18.0,130.0,103.75,84.83
2016,2,14,10,0,0.0,143.0,7.1,19.0,143.0,113.64,92.74
2016,2,14,10,15,0.0,154.0,7.0,19.0,154.0,122.03,99.64
2016,2,14,10,30,0.0,165.0,6.9,19.0,165.0,130.67,102.04
2016,2,14,10,45,3.5,183.5,6.8,19.5,186.0,145.59,113.57
2016,2,14,11,0,7.0,202.0,6.7,20.0,207.0,161.16,125.48
2016,2,14,11,15,8.0,209.5,6.5,20.5,215.5,168.8,131.11
2016,2,14,11,30,9.0,217.0,6.3,21.0,224.0,176.57,136.86
2016,2,14,11,45,156.0,275.0,6.1,21.5,386.0,263.93,201.91
2016,2,14,12,0,303.0,333.0,5.9,22.0,548.0,374.26,285.49
2016,2,14,12,15,371.0,317.0,5.7,22.0,583.5,415.75,318.42
2016,2,14,12,30,439.0,301.0,5.5,22.0,619.0,464.32,357.18
2016,2,14,12,45,471.0,287.5,5.3,22.0,629.0,500.02,386.2
2016,2,14,13,0,503.0,274.0,5.1,22.0,639.0,536.65,415.65
2016,2,14,13,15,483.5,279.0,5.0,22.0,626.5,557.97,433.01
2016,2,14,13,30,464.0,284.0,4.9,22.0,614.0,576.41,447.84
2016,2,14,13,45,436.0,287.5,4.85,22.5,592.0,584.82,454.09
2016,2,14,14,0,408.0,291.0,4.8,23.0,570.0,579.64,450.25
2016,2,14,14,15,520.0,240.0,4.7,22.5,582.5,645.39,503.05
2016,2,14,14,30,632.0,189.0,4.6,22.0,595.0,707.03,552.49
2016,2,14,14,45,458.0,226.5,4.6,22.0,513.5,620.19,486.61
2016,2,14,15,0,284.0,264.0,4.6,22.0,432.0,518.04,408.06
2016,2,14,15,15,324.0,238.0,4.45,22.0,417.0,533.43,422.2
2016,2,14,15,30,364.0,212.0,4.3,22.0,402.0,547.19,434.74
2016,2,14,15,45,373.0,190.0,4.2,22.0,370.0,537.59,429.2
2016,2,14,16,0,382.0,168.0,4.1,22.0,338.0,525.64,421.94
2016,2,14,16,15,353.5,155.0,3.55,21.0,298.0,491.29,397.08
2016,2,14,16,30,325.0,142.0,3.0,20.0,258.0,455.84,370.77
2016,2,14,16,45,301.0,122.0,2.55,19.5,216.5,413.68,338.17
2016,2,14,17,0,277.0,102.0,2.1,19.0,175.0,370.37,303.59
2016,2,14,17,15,236.0,81.5,2.0,18.0,134.0,311.96,256.28
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,253.53,206.82
2016,2,14,17,45,122.0,41.0,1.85,16.5,58.5,172.32,134.89
2016,2,14,18,0,49.0,21.0,1.8,16.0,24.0,79.72,23.9
2016,2,14,18,15,24.5,10.5,1.85,15.5,12.0,25.87,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,73.5,9.0,4.0,9.5,12.0,7.68,0.0
2016,2,15,7,30,147.0,18.0,4.1,10.0,24.0,14.07,0.0
2016,2,15,7,45,287.5,32.0,4.2,10.5,67.5,26.29,16.5
2016,2,15,8,0,428.0,46.0,4.3,11.0,111.0,37.5,27.61
2016,2,15,8,15,510.5,56.0,4.55,12.0,163.5,44.83,34.55
2016,2,15,8,30,593.0,66.0,4.8,13.0,216.0,52.05,41.12
2016,2,15,8,45,651.5,71.5,5.05,14.0,271.0,55.42,44.02
2016,2,15,9,0,710.0,77.0,5.3,15.0,326.0,58.84,46.83
2016,2,15,9,15,745.5,82.0,5.35,15.5,377.5,61.64,49.09
2016,2,15,9,30,781.0,87.0,5.4,16.0,429.0,70.31,56.45
2016,2,15,9,45,811.0,89.5,5.5,16.5,477.5,71.34,57.06
2016,2,15,10,0,841.0,92.0,5.6,17.0,526.0,72.43,57.71
2016,2,15,10,15,858.0,94.5,5.6,17.5,567.0,73.36,58.23
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,98.31,59.44
2016,2,15,10,45,889.5,98.0,5.6,18.5,643.0,156.18,87.37
2016,2,15,11,0,904.0,99.0,5.6,19.0,678.0,221.92,135.56
2016,2,15,11,15,912.0,101.0,5.6,19.5,704.5,280.15,184.51
2016,2,15,11,30,920.0,103.0,5.6,20.0,731.0,338.17,235.82
2016,2,15,11,45,922.5,105.0,5.7,20.5,748.0,393.96,285.97
2016,2,15,12,0,925.0,107.0,5.8,21.0,765.0,448.5,334.47
2016,2,15,12,15,927.5,107.5,5.7,21.0,774.5,500.4,380.25
2016,2,15,12,30,930.0,108.0,5.6,21.0,784.0,550.58,423.55
2016,2,15,12,45,935.5,105.5,5.6,21.0,786.0,597.86,463.78
2016,2,15,13,0,941.0,103.0,5.6,21.0,788.0,643.11,501.58
2016,2,15,13,15,939.0,102.5,5.45,21.0,780.0,683.32,534.3
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,720.6,564.07
2016,2,15,13,45,804.5,149.0,5.15,21.5,715.0,715.34,558.81
2016,2,15,14,0,672.0,196.0,5.0,22.0,658.0,698.78,544.69
2016,2,15,14,15,801.5,143.0,4.85,21.5,675.0,769.39,601.02
2016,2,15,14,30,931.0,90.0,4.7,21.0,692.0,828.83,645.67
2016,2,15,14,45,923.5,87.5,4.6,21.0,659.5,842.87,655.94
2016,2,15,15,0,916.0,85.0,4.5,21.0,627.0,853.08,663.86
2016,2,15,15,15,902.0,82.5,4.25,20.5,587.0,854.1,665.98
2016,2,15,15,30,888.0,80.0,4.0,20.0,547.0,851.25,665.75
2016,2,15,15,45,874.5,75.5,3.8,20.0,502.0,851.01,666.46
2016,2,15,16,0,861.0,71.0,3.6,20.0,457.0,838.75,658.53
2016,2,15,16,15,832.0,67.0,3.05,19.0,405.5,810.45,639.45
2016,2,15,16,30,803.0,63.0,2.5,18.0,354.0,778.92,617.28
2016,2,15,16,45,764.5,57.5,2.0,17.5,300.0,734.68,583.8
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,688.15,546.93
2016,2,15,17,15,655.5,46.0,1.45,16.0,191.5,613.63,491.5
2016,2,15,17,30,585.0,40.0,1.4,15.0,137.0,538.73,431.78
2016,2,15,17,45,457.5,30.0,1.35,14.0,88.5,417.67,329.33
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,290.45,127.02
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,122.85,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,12.38,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,22.03,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,73.5,28.21,18.18
2016,2,16,8,0,478.0,44.0,4.1,13.0,118.0,35.89,26.01
2016,2,16,8,15,556.5,52.5,4.2,14.0,171.0,42.1,31.87
2016,2,16,8,30,635.0,61.0,4.3,15.0,224.0,48.26,37.43
2016,2,16,8,45,684.0,67.0,4.4,16.0,278.0,52.16,40.78
2016,2,16,9,0,733.0,73.0,4.5,17.0,332.0,61.06,48.4
2016,2,16,9,15,766.0,77.0,4.7,17.5,383.0,63.44,50.25
2016,2,16,9,30,799.0,81.0,4.9,18.0,434.0,65.82,52.07
2016,2,16,9,45,822.0,84.5,5.15,19.0,480.5,67.67,53.29
2016,2,16,10,0,845.0,88.0,5.4,20.0,527.0,69.5,54.48
2016,2,16,10,15,861.0,90.5,5.25,20.5,568.0,70.5,55.07
2016,2,16,10,30,877.0,93.0,5.1,21.0,609.0,97.86,57.08
2016,2,16,10,45,887.0,95.5,5.0,21.5,642.5,164.15,92.38
2016,2,16,11,0,897.0,98.0,4.9,22.0,676.0,222.54,134.61
2016,2,16,11,15,905.0,100.0,4.65,22.5,702.5,280.41,182.64
2016,2,16,11,30,913.0,102.0,4.4,23.0,729.0,338.09,232.68
2016,2,16,11,45,906.5,108.0,4.2,23.5,744.0,393.54,281.45
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,446.94,327.61
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,497.78,370.96
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,546.96,411.74
2016,2,16,12,45,903.5,116.0,3.3,24.5,778.0,592.54,447.82
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,635.74,480.86
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,674.44,510.76
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,710.28,537.85
2016,2,16,13,45,892.0,114.5,2.65,25.0,743.5,745.66,563.8
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,773.34,583.95
2016,2,16,14,15,879.0,111.5,2.6,25.0,701.0,795.29,600.43
2016,2,16,14,30,871.0,110.0,2.7,25.0,676.0,813.55,614.41
2016,2,16,14,45,860.5,107.0,2.8,25.0,643.0,824.46,623.53
2016,2,16,15,0,850.0,104.0,2.9,25.0,610.0,831.51,630.23
2016,2,16,15,15,775.5,112.0,2.95,24.5,551.0,793.61,606.73
2016,2,16,15,30,701.0,120.0,3.0,24.0,492.0,756.68,583.9
2016,2,16,15,45,749.5,96.0,3.1,23.5,462.5,772.62,598.83
2016,2,16,16,0,798.0,72.0,3.2,23.0,433.0,789.48,614.2
2016,2,16,16,15,742.0,77.5,3.0,22.0,383.5,750.22,588.82
2016,2,16,16,30,686.0,83.0,2.8,21.0,334.0,714.12,565.44
2016,2,16,16,45,656.5,74.0,2.65,20.0,284.5,674.57,538.74
2016,2,16,17,0,627.0,65.0,2.5,19.0,235.0,632.86,508.9
2016,2,16,17,15,552.5,56.5,2.6,18.0,182.0,554.09,449.45
2016,2,16,17,30,478.0,48.0,2.7,17.0,129.0,475.81,386.39
2016,2,16,17,45,358.5,35.5,2.85,16.5,83.5,360.79,287.66
2016,2,16,18,0,239.0,23.0,3.0,16.0,38.0,239.02,120.26
2016,2,16,18,15,119.5,11.5,3.1,15.5,19.0,92.93,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,124.0,9.5,1.7,7.0,16.0,8.11,0.0
2016,2,17,7,30,248.0,19.0,1.9,8.0,32.0,15.75,0.0
2016,2,17,7,45,378.0,31.0,2.15,9.0,78.0,25.49,16.3
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,35.08,25.7
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.0,40.96,31.3
2016,2,17,8,30,661.0,59.0,2.8,12.0,232.0,46.79,36.61
2016,2,17,8,45,706.5,65.0,3.05,13.0,286.0,55.29,44.1
2016,2,17,9,0,752.0,71.0,3.3,14.0,340.0,59.54,47.63
2016,2,17,9,15,784.0,75.0,3.35,14.5,391.5,61.99,49.57
2016,2,17,9,30,816.0,79.0,3.4,15.0,443.0,64.43,51.46
2016,2,17,9,45,837.5,83.0,3.5,16.0,490.0,66.69,53.06
2016,2,17,10,0,859.0,87.0,3.6,17.0,537.0,68.89,54.6
2016,2,17,10,15,875.0,89.5,3.5,17.5,578.0,69.92,55.21
2016,2,17,10,30,891.0,92.0,3.4,18.0,619.0,108.63,65.08
2016,2,17,10,45,901.0,94.5,3.3,18.5,653.0,167.41,94.93
2016,2,17,11,0,911.0,97.0,3.2,19.0,687.0,226.67,138.46
2016,2,17,11,15,919.0,98.5,3.15,19.0,713.5,285.05,187.77
2016,2,17,11,30,927.0,100.0,3.1,19.0,740.0,343.21,239.2
2016,2,17,11,45,930.0,102.0,3.05,19.5,758.0,399.6,289.07
2016,2,17,12,0,933.0,104.0,3.0,20.0,776.0,454.79,337.01
2016,2,17,12,15,935.5,104.5,3.0,20.0,785.0,507.14,382.27
2016,2,17,12,30,938.0,105.0,3.0,20.0,794.0,557.75,425.0
2016,2,17,12,45,936.5,105.5,3.05,20.5,794.5,604.25,462.82
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,648.25,497.7
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,688.05,529.43
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,724.9,558.39
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.0,756.21,581.76
2016,2,17,14,0,918.0,104.0,3.1,22.0,742.0,784.09,601.7
2016,2,17,14,15,910.0,102.5,3.1,22.0,716.5,805.94,617.65
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,824.08,631.15
2016,2,17,14,45,890.0,99.5,3.1,22.0,657.5,842.9,645.31
2016,2,17,15,0,878.0,98.0,3.1,22.0,624.0,850.73,651.96
2016,2,17,15,15,861.5,95.0,3.05,21.5,583.5,849.19,653.27
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,843.68,652.03
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,829.25,643.36
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,811.12,632.14
2016,2,17,16,15,768.5,81.5,2.55,20.0,399.5,780.07,612.01
2016,2,17,16,30,737.0,77.0,2.2,19.0,349.0,751.69,593.25
2016,2,17,16,45,690.5,71.0,1.9,18.5,295.0,701.19,556.66
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,648.88,517.38
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,571.16,460.0
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,493.85,398.85
2016,2,17,17,45,376.0,35.5,1.75,15.0,87.0,375.24,299.42
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,251.93,141.41
2016,2,17,18,15,126.5,11.5,1.85,14.0,20.0,98.15,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.5,10.24,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,31.0,18.6,0.61
2016,2,18,7,45,252.0,41.0,4.35,13.5,76.0,31.6,21.23
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,44.47,33.5
2016,2,18,8,15,471.5,69.0,4.8,14.5,174.0,55.25,43.49
2016,2,18,8,30,553.0,80.0,5.0,15.0,227.0,62.83,50.37
2016,2,18,8,45,638.0,80.5,5.25,16.0,284.5,61.95,49.43
2016,2,18,9,0,723.0,81.0,5.5,17.0,342.0,61.62,48.87
2016,2,18,9,15,756.5,86.0,5.5,17.5,394.0,64.31,50.99
2016,2,18,9,30,790.0,91.0,5.5,18.0,446.0,73.13,58.41
2016,2,18,9,45,827.0,89.5,5.55,18.5,495.5,71.2,56.42
2016,2,18,10,0,864.0,88.0,5.6,19.0,545.0,69.57,54.73
2016,2,18,10,15,880.0,90.5,5.6,19.5,586.5,70.58,55.32
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,111.95,66.01
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,170.35,96.0
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,229.72,139.83
2016,2,18,11,15,933.5,95.5,5.85,21.0,724.0,288.86,190.23
2016,2,18,11,30,941.0,97.0,5.9,21.0,750.0,347.7,242.79
2016,2,18,11,45,946.0,97.5,5.95,21.5,768.5,404.39,293.57
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,460.0,342.71
2016,2,18,12,15,953.0,98.5,6.05,22.0,796.0,512.96,389.42
2016,2,18,12,30,955.0,99.0,6.1,22.0,805.0,564.09,433.62
2016,2,18,12,45,954.0,99.0,6.15,22.5,805.0,611.12,472.77
2016,2,18,13,0,953.0,99.0,6.2,23.0,805.0,655.61,508.94
2016,2,18,13,15,950.5,98.5,6.2,23.0,796.0,695.99,542.09
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,733.36,572.39
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,764.98,596.82
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,793.12,617.2
2016,2,18,14,15,929.5,95.0,6.15,24.0,726.0,816.16,634.44
2016,2,18,14,30,922.0,94.0,6.1,24.0,700.0,835.48,649.11
2016,2,18,14,45,903.0,95.0,6.05,24.0,664.5,843.95,656.1
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,856.46,666.23
2016,2,18,15,15,868.0,93.5,5.85,23.5,588.5,855.9,667.92
2016,2,18,15,30,852.0,91.0,5.7,23.0,548.0,851.38,666.94
2016,2,18,15,45,826.0,88.5,5.55,23.0,501.0,834.51,655.77
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,813.9,641.94
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,782.31,619.9
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,753.31,599.37
2016,2,18,16,45,686.0,72.0,4.2,21.5,297.0,701.04,561.05
2016,2,18,17,0,636.0,67.0,3.8,21.0,243.0,647.02,520.45
2016,2,18,17,15,563.0,58.5,3.65,20.0,189.5,568.73,460.66
2016,2,18,17,30,490.0,50.0,3.5,19.0,136.0,490.79,397.53
2016,2,18,17,45,365.0,37.5,3.4,18.5,88.5,370.3,295.3
2016,2,18,18,0,240.0,25.0,3.3,18.0,41.0,246.73,147.78
2016,2,18,18,15,120.0,12.5,3.5,17.5,20.5,94.78,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,15.5,16.0,10.24,0.0
2016,2,19,7,30,131.0,24.0,4.6,16.0,32.0,18.62,2.68
2016,2,19,7,45,263.5,39.5,4.8,16.5,76.5,30.49,20.14
2016,2,19,8,0,396.0,55.0,5.0,17.0,121.0,44.73,33.35
2016,2,19,8,15,474.0,66.0,5.1,17.5,173.0,52.52,40.59
2016,2,19,8,30,552.0,77.0,5.2,18.0,225.0,60.17,47.44
2016,2,19,8,45,276.0,79.5,5.3,18.5,153.5,56.99,44.59
2016,2,19,9,0,0.0,82.0,5.4,19.0,82.0,67.17,53.3
2016,2,19,9,15,0.5,115.5,5.35,19.5,116.0,92.23,74.75
2016,2,19,9,30,1.0,149.0,5.3,20.0,150.0,116.4,95.09
2016,2,19,9,45,3.5,164.0,5.25,20.5,166.0,127.67,104.18
2016,2,19,10,0,6.0,179.0,5.2,21.0,182.0,138.82,113.07
2016,2,19,10,15,28.0,218.5,5.1,21.5,235.0,156.3,127.17
2016,2,19,10,30,50.0,258.0,5.0,22.0,288.0,184.05,141.9
2016,2,19,10,45,445.0,189.5,4.95,22.5,480.0,172.27,115.06
2016,2,19,11,0,840.0,121.0,4.9,23.0,672.0,230.27,142.61
2016,2,19,11,15,848.5,123.0,4.8,23.0,698.0,286.55,189.88
2016,2,19,11,30,857.0,125.0,4.7,23.0,724.0,342.88,239.14
2016,2,19,11,45,858.5,128.0,4.6,23.5,741.0,397.43,286.77
2016,2,19,12,0,860.0,131.0,4.5,24.0,758.0,450.85,332.54
2016,2,19,12,15,862.5,131.5,4.45,24.0,767.0,501.31,375.64
2016,2,19,12,30,865.0,132.0,4.4,24.0,776.0,550.22,416.43
2016,2,19,12,45,863.0,133.0,4.35,24.5,775.5,595.34,452.53
2016,2,19,13,0,861.0,134.0,4.3,25.0,775.0,638.12,485.86
2016,2,19,13,15,858.0,133.5,4.2,25.0,766.5,676.35,515.9
2016,2,19,13,30,855.0,133.0,4.1,25.0,758.0,711.76,543.27
2016,2,19,13,45,848.0,132.0,4.1,25.0,740.5,740.88,566.0
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,766.63,586.05
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,786.38,600.98
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,802.47,612.93
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,811.02,619.94
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,815.74,624.49
2016,2,19,15,15,780.0,118.0,3.9,24.5,566.5,817.03,627.6
2016,2,19,15,30,762.0,115.0,3.8,24.0,527.0,810.23,625.15
2016,2,19,15,45,738.0,110.5,3.75,24.0,481.5,792.93,614.39
2016,2,19,16,0,714.0,106.0,3.7,24.0,436.0,772.19,601.2
2016,2,19,16,15,679.5,100.0,3.3,23.5,386.0,737.44,577.36
2016,2,19,16,30,645.0,94.0,2.9,23.0,336.0,699.86,551.0
2016,2,19,16,45,596.0,86.5,2.55,22.5,284.0,645.81,511.92
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,589.99,470.17
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,509.72,409.67
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,429.63,345.91
2016,2,19,17,45,286.0,42.5,1.95,19.0,84.0,315.72,250.71
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,201.77,126.7
2016,2,19,18,15,86.0,13.5,1.9,18.0,19.5,72.04,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,12.5,2.75,16.5,15.5,10.67,0.0
2016,2,20,7,30,97.0,25.0,3.0,17.0,31.0,19.59,4.85
2016,2,20,7,45,203.0,43.5,3.3,17.5,73.0,33.27,22.51
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,46.94,35.19
2016,2,20,8,15,383.5,75.5,3.85,18.5,164.5,56.54,43.96
2016,2,20,8,30,458.0,89.0,4.1,19.0,214.0,65.93,52.28
2016,2,20,8,45,510.0,98.5,4.35,19.5,264.5,72.15,57.61
2016,2,20,9,0,562.0,108.0,4.6,20.0,315.0,80.22,64.38
2016,2,20,9,15,281.0,112.5,4.7,20.5,216.0,76.83,61.15
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,94.17,75.69
2016,2,20,9,45,0.0,101.0,4.9,21.5,101.0,82.86,65.65
2016,2,20,10,0,0.0,85.0,5.0,22.0,85.0,70.63,54.92
2016,2,20,10,15,0.0,85.5,5.0,22.0,85.5,71.07,55.14
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,71.52,52.83
2016,2,20,10,45,1.5,132.5,5.05,22.5,133.5,108.31,82.19
2016,2,20,11,0,3.0,179.0,5.1,23.0,181.0,144.34,110.48
2016,2,20,11,15,4.0,185.0,5.05,23.5,188.0,150.25,114.7
2016,2,20,11,30,5.0,191.0,5.0,24.0,195.0,156.3,119.07
2016,2,20,11,45,8.0,212.5,5.0,24.5,218.5,175.16,133.45
2016,2,20,12,0,11.0,234.0,5.0,25.0,242.0,194.68,148.26
2016,2,20,12,15,11.5,236.5,5.0,25.0,245.0,198.73,151.38
2016,2,20,12,30,12.0,239.0,5.0,25.0,248.0,202.81,154.56
2016,2,20,12,45,22.5,275.0,5.0,25.5,292.0,239.81,182.88
2016,2,20,13,0,33.0,311.0,5.0,26.0,336.0,283.26,215.87
2016,2,20,13,15,19.0,249.5,4.95,26.0,264.0,221.38,168.48
2016,2,20,13,30,5.0,188.0,4.9,26.0,192.0,161.35,121.99
2016,2,20,13,45,90.5,268.5,4.9,26.0,333.0,312.11,240.21
2016,2,20,14,0,176.0,349.0,4.9,26.0,474.0,460.1,353.02
2016,2,20,14,15,225.0,330.0,4.8,26.0,484.0,491.68,377.84
2016,2,20,14,30,274.0,311.0,4.7,26.0,494.0,538.68,414.25
2016,2,20,14,45,163.5,288.0,4.6,26.0,396.0,423.01,326.79
2016,2,20,15,0,53.0,265.0,4.5,26.0,298.0,299.83,231.42
2016,2,20,15,15,118.5,257.5,4.25,25.5,324.0,370.48,288.66
2016,2,20,15,30,184.0,250.0,4.0,25.0,350.0,426.44,334.11
2016,2,20,15,45,132.0,226.0,3.8,25.0,294.5,361.99,284.35
2016,2,20,16,0,80.0,202.0,3.6,25.0,239.0,278.43,219.28
2016,2,20,16,15,71.5,180.5,3.2,24.0,211.5,252.02,199.91
2016,2,20,16,30,63.0,159.0,2.8,23.0,184.0,225.06,179.53
2016,2,20,16,45,58.5,136.0,2.45,22.5,156.5,198.88,159.14
2016,2,20,17,0,54.0,113.0,2.1,22.0,129.0,171.99,137.68
2016,2,20,17,15,39.5,90.0,2.15,21.5,100.0,136.12,108.05
2016,2,20,17,30,25.0,67.0,2.2,21.0,71.0,99.47,77.05
2016,2,20,17,45,12.5,44.5,2.3,21.0,46.5,63.7,46.19
2016,2,20,18,0,0.0,22.0,2.4,21.0,22.0,19.21,7.23
2016,2,20,18,15,0.0,11.0,2.6,21.0,11.0,9.39,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.13,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,9.03,2.04
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,13.98,6.57
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,20.18,12.17
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,26.4,17.74
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,32.62,23.18
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,38.86,28.55
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,63.89,50.28
2016,2,21,9,30,0.0,107.0,3.6,19.0,107.0,86.94,70.02
2016,2,21,9,45,0.0,96.5,3.6,19.5,96.5,79.49,63.24
2016,2,21,10,0,0.0,86.0,3.6,20.0,86.0,71.47,56.06
2016,2,21,10,15,0.0,115.0,3.5,20.0,115.0,94.06,75.16
2016,2,21,10,30,0.0,144.0,3.4,20.0,144.0,116.16,89.49
2016,2,21,10,45,0.0,146.5,3.35,20.0,146.5,118.77,91.37
2016,2,21,11,0,0.0,149.0,3.3,20.0,149.0,121.29,93.21
2016,2,21,11,15,1.0,160.0,3.15,20.0,161.0,130.56,100.44
2016,2,21,11,30,2.0,171.0,3.0,20.0,173.0,140.06,107.83
2016,2,21,11,45,4.5,189.5,2.85,20.5,193.5,156.17,120.22
2016,2,21,12,0,7.0,208.0,2.7,21.0,214.0,172.8,132.94
2016,2,21,12,15,6.5,202.5,2.45,21.0,208.0,169.46,130.2
2016,2,21,12,30,6.0,197.0,2.2,21.0,202.0,165.87,127.32
2016,2,21,12,45,17.5,250.5,1.95,21.0,264.5,217.13,167.32
2016,2,21,13,0,29.0,304.0,1.7,21.0,327.0,275.12,211.71
2016,2,21,13,15,15.5,236.0,1.5,21.0,248.5,207.8,159.67
2016,2,21,13,30,2.0,168.0,1.3,21.0,170.0,142.31,108.55
2016,2,21,13,45,19.0,232.5,1.15,21.5,246.5,210.83,162.33
2016,2,21,14,0,36.0,297.0,1.0,22.0,323.0,295.09,226.2
2016,2,21,14,15,33.5,284.0,0.95,22.0,307.5,286.1,219.19
2016,2,21,14,30,31.0,271.0,0.9,22.0,292.0,276.49,212.25
2016,2,21,14,45,52.0,274.5,0.9,22.0,307.5,302.72,233.21
2016,2,21,15,0,73.0,278.0,0.9,22.0,323.0,330.64,255.22
2016,2,21,15,15,61.0,254.5,0.85,21.5,290.5,301.7,233.98
2016,2,21,15,30,49.0,231.0,0.8,21.0,258.0,271.58,211.85
2016,2,21,15,45,24.5,162.0,0.75,21.0,175.5,177.59,138.78
2016,2,21,16,0,0.0,93.0,0.7,21.0,93.0,78.13,58.75
2016,2,21,16,15,0.0,82.0,0.65,20.5,82.0,68.42,51.29
2016,2,21,16,30,0.0,71.0,0.6,20.0,71.0,58.88,43.66
2016,2,21,16,45,0.0,59.0,0.55,20.0,59.0,48.86,35.44
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,38.86,27.11
2016,2,21,17,15,0.0,36.0,0.5,19.5,36.0,29.72,19.42
2016,2,21,17,30,0.0,25.0,0.5,19.0,25.0,20.6,11.63
2016,2,21,17,45,0.0,15.0,0.55,19.0,15.0,12.33,4.48
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.1,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.13,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
