Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,352.0,54.5,3.8,17.5,121.0,41.65,30.67
2016,3,3,8,0,505.0,64.0,4.1,18.0,175.0,50.81,39.06
2016,3,3,8,15,572.0,72.5,4.35,18.5,231.0,56.38,44.04
2016,3,3,8,30,639.0,81.0,4.6,19.0,287.0,61.87,48.75
2016,3,3,8,45,714.5,79.0,4.9,20.0,347.5,59.62,46.48
2016,3,3,9,0,790.0,77.0,5.2,21.0,408.0,63.08,49.13
2016,3,3,9,15,818.5,80.5,5.55,21.5,461.5,64.98,50.49
2016,3,3,9,30,847.0,84.0,5.9,22.0,515.0,66.86,51.81
2016,3,3,9,45,874.5,84.0,6.3,22.5,565.0,74.89,58.35
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,75.22,58.34
2016,3,3,10,15,916.0,86.5,6.8,23.0,657.0,94.04,57.78
2016,3,3,10,30,930.0,89.0,6.9,23.0,699.0,155.6,84.52
2016,3,3,10,45,942.0,89.5,7.0,23.5,734.5,216.65,127.04
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,278.32,177.77
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,339.48,231.69
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,400.27,286.0
2016,3,3,11,45,976.5,91.5,7.0,24.5,843.0,459.28,337.79
2016,3,3,12,0,984.0,91.0,7.0,25.0,862.0,517.34,387.63
2016,3,3,12,15,986.5,91.5,6.9,25.0,871.0,572.55,434.64
2016,3,3,12,30,989.0,92.0,6.8,25.0,880.0,625.86,478.95
2016,3,3,12,45,992.0,90.0,6.75,25.0,881.0,675.15,519.31
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,722.0,556.93
2016,3,3,13,15,993.5,87.5,6.6,25.0,873.0,764.53,590.43
2016,3,3,13,30,992.0,87.0,6.5,25.0,864.0,803.94,620.32
2016,3,3,13,45,990.5,85.0,6.45,25.0,846.0,838.56,645.41
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,869.65,667.98
2016,3,3,14,15,983.0,82.0,6.3,25.0,801.5,894.5,685.94
2016,3,3,14,30,977.0,81.0,6.2,25.0,775.0,915.43,701.21
2016,3,3,14,45,963.0,82.0,6.1,25.0,739.5,927.78,710.55
2016,3,3,15,0,949.0,83.0,6.0,25.0,704.0,936.0,717.19
2016,3,3,15,15,936.0,81.0,5.85,24.5,662.0,937.57,720.49
2016,3,3,15,30,923.0,79.0,5.7,24.0,620.0,935.09,721.13
2016,3,3,15,45,906.0,76.0,5.55,23.5,572.0,923.84,715.72
2016,3,3,16,0,889.0,73.0,5.4,23.0,524.0,908.78,707.7
2016,3,3,16,15,864.0,70.0,5.0,22.5,470.5,882.92,690.36
2016,3,3,16,30,839.0,67.0,4.6,22.0,417.0,863.27,677.26
2016,3,3,16,45,802.0,63.0,4.25,21.5,360.5,819.07,646.58
2016,3,3,17,0,765.0,59.0,3.9,21.0,304.0,772.44,613.66
2016,3,3,17,15,707.5,53.0,3.5,19.5,246.5,703.7,564.59
2016,3,3,17,30,650.0,47.0,3.1,18.0,189.0,634.27,511.86
2016,3,3,17,45,549.0,39.0,2.75,17.0,134.5,527.38,425.5
2016,3,3,18,0,448.0,31.0,2.4,16.0,80.0,434.22,341.68
2016,3,3,18,15,224.0,15.5,2.4,15.5,40.0,219.87,70.5
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.5,17.0,1.2,9.0,43.0,13.73,2.43
2016,3,4,7,30,447.0,34.0,1.2,10.0,86.0,28.02,18.86
2016,3,4,7,45,549.0,42.5,1.3,11.0,141.5,34.53,25.29
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,44.67,34.61
2016,3,4,8,15,709.0,57.0,1.6,13.0,255.5,49.22,38.68
2016,3,4,8,30,767.0,63.0,1.8,14.0,314.0,53.74,42.53
2016,3,4,8,45,802.5,67.5,2.0,15.0,371.0,56.79,44.95
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,59.78,47.25
2016,3,4,9,15,863.5,75.5,2.3,16.5,481.5,61.85,48.78
2016,3,4,9,30,889.0,79.0,2.4,17.0,535.0,71.85,57.19
2016,3,4,9,45,904.0,82.5,2.55,18.0,583.0,74.39,58.94
2016,3,4,10,0,919.0,86.0,2.7,19.0,631.0,76.77,60.56
2016,3,4,10,15,931.5,88.5,2.6,19.0,672.5,99.17,60.62
2016,3,4,10,30,944.0,91.0,2.5,19.0,714.0,161.63,89.14
2016,3,4,10,45,949.5,94.0,2.4,19.5,747.5,224.28,133.74
2016,3,4,11,0,955.0,97.0,2.3,20.0,781.0,286.86,185.39
2016,3,4,11,15,961.0,98.5,2.25,20.5,807.5,348.21,238.51
2016,3,4,11,30,967.0,100.0,2.2,21.0,834.0,409.03,291.22
2016,3,4,11,45,965.5,103.0,2.2,21.5,850.0,467.27,341.09
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,523.75,388.06
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,577.79,432.42
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,629.88,474.02
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,678.01,510.63
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,723.51,544.25
2016,3,4,13,15,961.5,107.5,2.2,23.0,871.0,764.62,575.03
2016,3,4,13,30,959.0,107.0,2.2,23.0,861.0,802.61,602.93
2016,3,4,13,45,953.5,106.5,2.25,23.0,842.5,835.08,625.57
2016,3,4,14,0,948.0,106.0,2.3,23.0,824.0,863.97,645.87
2016,3,4,14,15,940.5,104.5,2.35,23.0,796.5,886.55,662.04
2016,3,4,14,30,933.0,103.0,2.4,23.0,769.0,905.26,675.82
2016,3,4,14,45,921.5,101.5,2.45,23.0,733.5,916.62,684.89
2016,3,4,15,0,910.0,100.0,2.5,23.0,698.0,923.97,691.53
2016,3,4,15,15,895.5,97.5,2.5,23.0,656.0,923.55,692.76
2016,3,4,15,30,881.0,95.0,2.5,23.0,614.0,928.9,698.14
2016,3,4,15,45,689.5,133.5,2.5,23.0,520.0,813.94,621.25
2016,3,4,16,0,498.0,172.0,2.5,23.0,426.0,680.08,528.01
2016,3,4,16,15,647.5,118.0,2.2,22.0,412.5,764.15,592.49
2016,3,4,16,30,797.0,64.0,1.9,21.0,399.0,823.95,635.63
2016,3,4,16,45,730.5,69.0,1.65,20.5,344.0,765.78,594.77
2016,3,4,17,0,664.0,74.0,1.4,20.0,289.0,712.31,557.18
2016,3,4,17,15,601.0,67.0,1.45,18.5,233.5,639.84,508.53
2016,3,4,17,30,538.0,60.0,1.5,17.0,178.0,567.21,456.14
2016,3,4,17,45,445.0,48.0,1.55,16.0,126.5,464.98,375.65
2016,3,4,18,0,352.0,36.0,1.6,15.0,75.0,366.57,290.75
2016,3,4,18,15,176.0,18.0,1.65,14.5,37.5,190.09,76.05
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,102.0,21.0,1.15,11.5,33.5,16.23,4.99
2016,3,5,7,30,204.0,42.0,1.2,12.0,67.0,32.09,22.31
2016,3,5,7,45,263.0,61.5,1.3,13.0,110.5,46.23,35.47
2016,3,5,8,0,322.0,81.0,1.4,14.0,154.0,59.91,47.86
2016,3,5,8,15,375.0,93.0,1.45,15.0,201.0,67.82,54.83
2016,3,5,8,30,428.0,105.0,1.5,16.0,248.0,75.5,61.33
2016,3,5,8,45,541.5,101.0,1.6,17.0,312.5,73.69,59.34
2016,3,5,9,0,655.0,97.0,1.7,18.0,377.0,69.98,55.69
2016,3,5,9,15,734.0,96.0,1.7,18.5,446.5,68.64,54.23
2016,3,5,9,30,813.0,95.0,1.7,19.0,516.0,73.97,58.51
2016,3,5,9,45,832.0,99.0,1.7,19.5,563.5,75.69,59.65
2016,3,5,10,0,851.0,103.0,1.7,20.0,611.0,77.33,60.75
2016,3,5,10,15,866.0,105.5,1.8,20.5,652.0,101.23,61.16
2016,3,5,10,30,881.0,108.0,1.9,21.0,693.0,161.09,89.71
2016,3,5,10,45,890.5,110.5,2.0,21.5,727.0,228.87,138.63
2016,3,5,11,0,900.0,113.0,2.1,22.0,761.0,288.83,187.67
2016,3,5,11,15,907.0,114.0,2.25,22.5,787.0,347.25,237.95
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,405.3,288.1
2016,3,5,11,45,917.0,117.0,2.55,23.5,830.5,461.9,336.38
2016,3,5,12,0,920.0,119.0,2.7,24.0,848.0,517.3,382.45
2016,3,5,12,15,922.0,119.5,2.8,24.0,856.5,569.61,425.63
2016,3,5,12,30,924.0,120.0,2.9,24.0,865.0,620.12,466.36
2016,3,5,12,45,921.5,121.0,3.05,24.5,864.0,666.35,502.24
2016,3,5,13,0,919.0,122.0,3.2,25.0,863.0,709.99,535.37
2016,3,5,13,15,916.0,121.5,3.25,25.0,853.0,749.24,565.37
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,785.47,592.78
2016,3,5,13,45,903.5,122.5,3.4,25.0,823.5,815.48,614.57
2016,3,5,14,0,894.0,124.0,3.5,25.0,804.0,841.91,633.72
2016,3,5,14,15,885.5,122.0,3.5,25.0,777.0,870.52,653.97
2016,3,5,14,30,877.0,120.0,3.5,25.0,750.0,887.56,666.39
2016,3,5,14,45,845.5,127.0,3.55,25.0,711.0,890.43,669.67
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,888.65,670.05
2016,3,5,15,15,797.0,130.5,3.55,24.5,630.5,884.43,669.72
2016,3,5,15,30,780.0,127.0,3.5,24.0,589.0,882.76,671.33
2016,3,5,15,45,754.5,123.0,3.5,24.0,541.5,863.19,659.63
2016,3,5,16,0,729.0,119.0,3.5,24.0,494.0,840.05,645.57
2016,3,5,16,15,697.5,113.0,3.15,23.0,442.0,805.77,624.12
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,768.52,600.14
2016,3,5,16,45,618.0,100.0,2.5,21.5,335.0,712.75,561.22
2016,3,5,17,0,570.0,93.0,2.2,21.0,280.0,655.07,519.85
2016,3,5,17,15,505.5,82.5,2.05,20.0,225.0,577.95,463.9
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,498.01,402.89
2016,3,5,17,45,341.5,57.0,1.8,18.0,120.0,390.91,317.09
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,289.17,229.2
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,151.21,68.97
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,9.0,22.0,3.2,13.5,23.0,18.1,7.08
2016,3,6,7,30,18.0,44.0,3.3,14.0,46.0,34.82,24.52
2016,3,6,7,45,34.5,68.0,3.45,14.5,75.0,52.46,40.74
2016,3,6,8,0,51.0,92.0,3.6,15.0,104.0,69.75,56.37
2016,3,6,8,15,71.0,114.5,3.9,15.5,136.0,85.85,70.62
2016,3,6,8,30,91.0,137.0,4.2,16.0,168.0,101.66,84.3
2016,3,6,8,45,316.0,140.0,4.5,16.5,272.5,99.96,82.45
2016,3,6,9,0,541.0,143.0,4.8,17.0,377.0,99.17,81.34
2016,3,6,9,15,283.0,172.0,4.95,17.5,295.5,118.14,97.28
2016,3,6,9,30,25.0,201.0,5.1,18.0,214.0,153.22,126.72
2016,3,6,9,45,12.5,145.5,5.25,18.5,152.0,116.56,94.89
2016,3,6,10,0,0.0,90.0,5.4,19.0,90.0,74.87,58.9
2016,3,6,10,15,0.0,96.5,5.5,19.0,96.5,80.2,60.44
2016,3,6,10,30,0.0,103.0,5.6,19.0,103.0,85.42,64.55
2016,3,6,10,45,0.0,113.5,5.75,19.5,113.5,93.84,71.12
2016,3,6,11,0,0.0,124.0,5.9,20.0,124.0,102.31,77.69
2016,3,6,11,15,0.0,128.5,6.0,20.5,128.5,106.1,80.46
2016,3,6,11,30,0.0,133.0,6.1,21.0,133.0,109.91,83.26
2016,3,6,11,45,0.0,108.5,6.25,21.5,108.5,90.26,67.28
2016,3,6,12,0,0.0,84.0,6.4,22.0,84.0,70.11,50.95
2016,3,6,12,15,0.0,85.0,6.45,22.0,85.0,70.96,51.62
2016,3,6,12,30,0.0,86.0,6.5,22.0,86.0,71.81,52.28
2016,3,6,12,45,0.0,86.5,6.55,22.5,86.5,72.23,52.5
2016,3,6,13,0,0.0,87.0,6.6,23.0,87.0,72.65,52.73
2016,3,6,13,15,0.0,116.0,6.55,23.0,116.0,96.96,72.14
2016,3,6,13,30,0.0,145.0,6.5,23.0,145.0,121.56,91.72
2016,3,6,13,45,0.0,142.0,6.45,23.5,142.0,119.22,89.74
2016,3,6,14,0,0.0,139.0,6.4,24.0,139.0,116.85,87.78
2016,3,6,14,15,0.0,143.0,6.3,24.0,143.0,120.52,90.81
2016,3,6,14,30,0.0,147.0,6.2,24.0,147.0,124.29,93.93
2016,3,6,14,45,104.0,232.5,6.1,24.0,301.5,321.85,252.47
2016,3,6,15,0,208.0,318.0,6.0,24.0,456.0,512.12,400.19
2016,3,6,15,15,467.0,229.0,5.8,23.5,514.5,694.65,544.64
2016,3,6,15,30,726.0,140.0,5.6,23.0,573.0,851.24,664.12
2016,3,6,15,45,613.5,157.0,5.45,23.0,503.0,774.89,608.8
2016,3,6,16,0,501.0,174.0,5.3,23.0,433.0,688.32,545.12
2016,3,6,16,15,468.0,165.0,5.1,22.5,387.5,651.09,519.37
2016,3,6,16,30,435.0,156.0,4.9,22.0,342.0,611.98,491.52
2016,3,6,16,45,411.0,137.5,4.75,22.0,294.0,568.01,459.05
2016,3,6,17,0,387.0,119.0,4.6,22.0,246.0,522.41,424.52
2016,3,6,17,15,341.5,101.5,4.45,21.5,198.5,458.39,374.7
2016,3,6,17,30,296.0,84.0,4.3,21.0,151.0,394.69,323.11
2016,3,6,17,45,223.0,64.5,4.2,20.5,107.0,289.55,235.93
2016,3,6,18,0,150.0,45.0,4.1,20.0,63.0,205.5,162.25
2016,3,6,18,15,75.0,22.5,4.25,19.5,31.5,105.31,51.76
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,17.0,1.0,0.82,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,2.87,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.1,0.0
2016,3,7,8,15,0.0,7.0,5.45,18.5,7.0,5.75,0.0
2016,3,7,8,30,0.0,9.0,5.8,19.0,9.0,7.4,0.88
2016,3,7,8,45,13.0,88.5,6.2,19.5,94.0,72.54,57.79
2016,3,7,9,0,26.0,168.0,6.6,20.0,179.0,128.82,105.9
2016,3,7,9,15,19.0,176.5,6.7,20.0,185.0,135.94,111.57
2016,3,7,9,30,12.0,185.0,6.8,20.0,191.0,142.84,117.06
2016,3,7,9,45,7.0,179.5,6.95,20.5,183.5,140.23,114.26
2016,3,7,10,0,2.0,174.0,7.1,21.0,176.0,137.18,111.15
2016,3,7,10,15,3.5,182.0,7.0,21.0,185.0,144.02,111.41
2016,3,7,10,30,5.0,190.0,6.9,21.0,194.0,151.55,117.04
2016,3,7,10,45,6.5,202.0,6.8,21.0,207.0,162.16,125.19
2016,3,7,11,0,8.0,214.0,6.7,21.0,220.0,173.07,133.61
2016,3,7,11,15,13.5,247.0,6.6,21.0,257.5,201.09,155.47
2016,3,7,11,30,19.0,280.0,6.5,21.0,295.0,230.19,178.14
2016,3,7,11,45,36.5,322.5,6.4,21.5,352.0,267.42,206.54
2016,3,7,12,0,54.0,365.0,6.3,22.0,409.0,313.53,241.72
2016,3,7,12,15,57.5,372.0,6.25,22.0,419.0,329.04,253.8
2016,3,7,12,30,61.0,379.0,6.2,22.0,429.0,345.02,266.29
2016,3,7,12,45,32.5,274.0,6.2,22.0,300.5,249.87,192.97
2016,3,7,13,0,4.0,169.0,6.2,22.0,172.0,143.78,109.55
2016,3,7,13,15,6.0,188.5,6.2,22.0,193.5,162.17,124.28
2016,3,7,13,30,8.0,208.0,6.2,22.0,215.0,181.08,139.32
2016,3,7,13,45,4.0,174.5,6.2,22.0,178.0,150.14,114.88
2016,3,7,14,0,0.0,141.0,6.2,22.0,141.0,118.58,89.81
2016,3,7,14,15,0.0,81.5,6.3,22.0,81.5,67.93,49.36
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,18.26,9.21
2016,3,7,14,45,0.0,36.5,6.5,22.0,36.5,30.31,19.05
2016,3,7,15,0,0.0,51.0,6.6,22.0,51.0,42.36,28.91
2016,3,7,15,15,0.0,52.0,6.5,22.0,52.0,43.16,29.65
2016,3,7,15,30,0.0,53.0,6.4,22.0,53.0,43.97,30.4
2016,3,7,15,45,47.5,142.0,6.3,22.0,166.5,176.87,140.36
2016,3,7,16,0,95.0,231.0,6.2,22.0,280.0,326.19,261.08
2016,3,7,16,15,52.0,191.0,5.95,21.5,217.5,244.67,195.73
2016,3,7,16,30,9.0,151.0,5.7,21.0,155.0,147.47,116.39
2016,3,7,16,45,4.5,130.0,5.5,20.5,132.0,124.39,97.92
2016,3,7,17,0,0.0,109.0,5.3,20.0,109.0,101.1,78.89
2016,3,7,17,15,0.0,87.0,5.2,19.5,87.0,80.25,61.74
2016,3,7,17,30,0.0,65.0,5.1,19.0,65.0,58.78,43.73
2016,3,7,17,45,0.0,46.5,5.0,19.0,46.5,40.93,28.43
2016,3,7,18,0,0.0,28.0,4.9,19.0,28.0,23.13,13.11
2016,3,7,18,15,0.0,14.0,4.9,19.0,14.0,11.53,1.01
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.33,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.86,2.79
2016,3,8,7,45,0.0,20.0,4.6,19.5,20.0,16.46,8.71
2016,3,8,8,0,0.0,28.0,4.7,20.0,28.0,23.08,14.61
2016,3,8,8,15,0.0,36.5,4.8,20.0,36.5,30.13,20.83
2016,3,8,8,30,0.0,45.0,4.9,20.0,45.0,37.2,26.99
2016,3,8,8,45,259.0,90.5,5.05,20.5,205.0,62.53,48.86
2016,3,8,9,0,518.0,136.0,5.2,21.0,365.0,94.06,75.68
2016,3,8,9,15,451.0,172.5,5.3,21.5,389.0,114.5,92.64
2016,3,8,9,30,384.0,209.0,5.4,22.0,413.0,140.23,113.81
2016,3,8,9,45,405.0,225.0,5.5,22.5,457.0,148.63,120.23
2016,3,8,10,0,426.0,241.0,5.6,23.0,501.0,147.66,118.85
2016,3,8,10,15,440.5,254.0,5.45,23.5,538.0,173.77,123.36
2016,3,8,10,30,455.0,267.0,5.3,24.0,575.0,217.6,149.0
2016,3,8,10,45,506.5,262.0,5.2,24.5,620.5,258.79,177.21
2016,3,8,11,0,558.0,257.0,5.1,25.0,666.0,305.66,213.13
2016,3,8,11,15,718.0,188.0,4.9,25.0,733.5,344.45,242.15
2016,3,8,11,30,878.0,119.0,4.7,25.0,801.0,405.42,290.64
2016,3,8,11,45,873.5,125.5,4.55,25.0,816.5,460.3,337.96
2016,3,8,12,0,869.0,132.0,4.4,25.0,832.0,513.37,382.55
2016,3,8,12,15,570.0,269.0,4.15,25.0,730.0,515.36,387.65
2016,3,8,12,30,271.0,406.0,3.9,25.0,628.0,488.36,367.85
2016,3,8,12,45,568.0,272.5,3.7,25.0,737.0,589.07,445.42
2016,3,8,13,0,865.0,139.0,3.5,25.0,846.0,703.26,531.89
2016,3,8,13,15,862.0,138.5,3.3,25.0,836.5,741.75,559.78
2016,3,8,13,30,859.0,138.0,3.1,25.0,827.0,777.32,585.34
2016,3,8,13,45,853.0,137.5,2.95,25.0,809.0,807.51,606.33
2016,3,8,14,0,847.0,137.0,2.8,25.0,791.0,834.3,624.13
2016,3,8,14,15,838.5,135.0,2.7,25.0,764.5,854.02,637.42
2016,3,8,14,30,830.0,133.0,2.6,25.0,738.0,870.0,648.28
2016,3,8,14,45,798.5,140.0,2.55,25.0,700.0,871.41,649.84
2016,3,8,15,0,767.0,147.0,2.5,25.0,662.0,874.83,653.04
2016,3,8,15,15,749.5,143.5,2.45,25.0,621.5,870.03,650.85
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,861.49,646.37
2016,3,8,15,45,708.5,135.0,2.4,25.0,534.5,842.11,635.06
2016,3,8,16,0,685.0,130.0,2.4,25.0,488.0,819.28,621.48
2016,3,8,16,15,653.0,124.0,2.2,24.5,437.0,784.25,599.08
2016,3,8,16,30,621.0,118.0,2.0,24.0,386.0,746.33,574.39
2016,3,8,16,45,578.0,109.0,1.85,24.0,333.0,692.56,537.17
2016,3,8,17,0,535.0,100.0,1.7,24.0,280.0,636.88,497.7
2016,3,8,17,15,471.0,89.5,1.6,23.0,226.5,555.74,440.02
2016,3,8,17,30,407.0,79.0,1.5,22.0,173.0,482.34,385.31
2016,3,8,17,45,318.0,63.0,1.45,21.0,124.0,382.69,306.55
2016,3,8,18,0,229.0,47.0,1.4,20.0,75.0,287.74,226.5
2016,3,8,18,15,114.5,23.5,1.55,19.5,37.5,154.88,90.61
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.51,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,8.21,1.42
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,13.16,5.89
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,18.12,10.32
2016,3,9,8,15,0.0,28.0,4.3,19.0,28.0,23.08,14.73
2016,3,9,8,30,0.0,34.0,4.3,19.0,34.0,28.06,19.09
2016,3,9,8,45,0.0,46.0,4.35,19.5,46.0,38.04,27.7
2016,3,9,9,0,0.0,58.0,4.4,20.0,58.0,48.04,36.22
2016,3,9,9,15,0.0,40.5,4.35,20.0,40.5,33.51,23.49
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,19.01,10.85
2016,3,9,9,45,0.0,30.0,4.25,20.5,30.0,24.83,15.8
2016,3,9,10,0,0.0,37.0,4.2,21.0,37.0,30.67,20.7
2016,3,9,10,15,0.0,40.5,4.0,21.0,40.5,33.6,21.94
2016,3,9,10,30,0.0,44.0,3.8,21.0,44.0,36.54,24.28
2016,3,9,10,45,0.0,39.5,3.65,21.5,39.5,32.81,21.13
2016,3,9,11,0,0.0,35.0,3.5,22.0,35.0,29.09,18.02
2016,3,9,11,15,0.0,59.5,3.55,21.5,59.5,49.54,34.61
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,70.08,51.2
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,81.29,60.13
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,92.41,68.98
2016,3,9,12,15,8.0,194.0,3.85,21.0,201.0,164.42,126.1
2016,3,9,12,30,16.0,277.0,4.0,21.0,291.0,237.55,183.17
2016,3,9,12,45,20.0,296.5,4.15,21.0,313.0,258.33,199.27
2016,3,9,13,0,24.0,316.0,4.3,21.0,335.0,279.96,216.15
2016,3,9,13,15,12.0,207.0,4.3,21.0,216.5,182.09,140.07
2016,3,9,13,30,0.0,98.0,4.3,21.0,98.0,81.89,60.51
2016,3,9,13,45,0.0,104.0,4.3,21.0,104.0,86.96,64.7
2016,3,9,14,0,0.0,110.0,4.3,21.0,110.0,92.07,68.87
2016,3,9,14,15,1.0,137.0,4.2,21.0,138.0,116.17,88.29
2016,3,9,14,30,2.0,164.0,4.1,21.0,166.0,140.99,108.23
2016,3,9,14,45,1.0,101.0,4.1,21.0,102.0,85.25,63.7
2016,3,9,15,0,0.0,38.0,4.1,21.0,38.0,31.54,20.19
2016,3,9,15,15,0.0,61.0,3.95,21.0,61.0,50.67,35.92
2016,3,9,15,30,0.0,84.0,3.8,21.0,84.0,69.85,51.67
2016,3,9,15,45,0.0,62.5,3.65,21.0,62.5,51.86,37.1
2016,3,9,16,0,0.0,41.0,3.5,21.0,41.0,33.94,22.47
2016,3,9,16,15,0.0,24.5,3.3,20.5,24.5,20.24,11.23
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,7.0,2.9,19.5,7.0,5.76,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,4.93,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.56,0.0
2016,3,10,7,15,0.0,10.5,4.05,13.0,10.5,8.63,1.37
2016,3,10,7,30,0.0,18.0,4.0,13.0,18.0,14.81,7.39
2016,3,10,7,45,0.0,28.0,4.0,13.5,28.0,23.08,14.98
2016,3,10,8,0,0.0,38.0,4.0,14.0,38.0,31.38,22.51
2016,3,10,8,15,0.0,48.0,4.05,14.5,48.0,39.69,29.93
2016,3,10,8,30,0.0,58.0,4.1,15.0,58.0,48.02,37.22
2016,3,10,8,45,0.0,32.5,4.2,15.5,32.5,26.84,18.24
2016,3,10,9,0,0.0,7.0,4.3,16.0,7.0,5.77,0.0
2016,3,10,9,15,0.0,50.0,4.45,16.0,50.0,41.41,30.87
2016,3,10,9,30,0.0,93.0,4.6,16.0,93.0,77.08,61.87
2016,3,10,9,45,0.0,96.5,4.75,16.5,96.5,79.99,64.04
2016,3,10,10,0,0.0,100.0,4.9,17.0,100.0,82.86,66.19
2016,3,10,10,15,1.0,133.5,5.1,17.0,134.0,108.81,84.28
2016,3,10,10,30,2.0,167.0,5.3,17.0,168.0,134.71,105.11
2016,3,10,10,45,1.0,128.5,5.5,17.0,129.0,105.86,81.48
2016,3,10,11,0,0.0,90.0,5.7,17.0,90.0,75.05,56.23
2016,3,10,11,15,0.0,93.0,5.8,17.0,93.0,77.57,58.23
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,80.04,60.17
2016,3,10,11,45,4.5,154.0,6.05,17.5,158.0,128.98,99.64
2016,3,10,12,0,9.0,212.0,6.2,18.0,220.0,178.26,138.89
2016,3,10,12,15,4.5,160.0,6.15,18.0,164.0,135.02,104.18
2016,3,10,12,30,0.0,108.0,6.1,18.0,108.0,90.1,67.9
2016,3,10,12,45,0.0,103.5,6.05,18.0,103.5,86.42,64.94
2016,3,10,13,0,0.0,99.0,6.0,18.0,99.0,82.7,61.93
2016,3,10,13,15,0.5,124.0,5.95,18.0,124.5,104.07,79.28
2016,3,10,13,30,1.0,149.0,5.9,18.0,150.0,125.73,96.83
2016,3,10,13,45,14.0,228.0,5.85,18.0,239.0,204.26,160.2
2016,3,10,14,0,27.0,307.0,5.8,18.0,328.0,299.18,235.65
2016,3,10,14,15,16.5,250.0,5.7,18.0,262.5,229.14,180.25
2016,3,10,14,30,6.0,193.0,5.6,18.0,197.0,170.28,133.26
2016,3,10,14,45,3.0,156.5,5.6,18.0,158.5,135.72,105.58
2016,3,10,15,0,0.0,120.0,5.6,18.0,120.0,100.99,77.47
2016,3,10,15,15,0.0,128.0,5.5,17.5,128.0,108.35,83.85
2016,3,10,15,30,0.0,136.0,5.4,17.0,136.0,116.11,90.6
2016,3,10,15,45,0.0,107.5,5.3,17.0,107.5,90.51,69.76
2016,3,10,16,0,0.0,79.0,5.2,17.0,79.0,65.61,49.31
2016,3,10,16,15,0.0,65.5,4.95,16.5,65.5,54.31,40.14
2016,3,10,16,30,0.0,52.0,4.7,16.0,52.0,43.04,30.86
2016,3,10,16,45,0.0,45.0,4.45,16.0,45.0,37.21,26.03
2016,3,10,17,0,0.0,38.0,4.2,16.0,38.0,31.38,21.15
2016,3,10,17,15,0.0,31.0,4.05,16.0,31.0,25.57,16.22
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,19.77,11.22
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,13.98,6.17
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,8.21,1.13
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.1,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,9.86,2.5
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,17.29,9.57
2016,3,11,7,45,0.0,32.5,1.85,14.5,32.5,26.82,18.27
2016,3,11,8,0,0.0,44.0,1.8,15.0,44.0,36.37,26.9
2016,3,11,8,15,0.0,56.5,1.85,15.0,56.5,46.77,36.19
2016,3,11,8,30,0.0,69.0,1.9,15.0,69.0,57.21,45.37
2016,3,11,8,45,0.0,38.0,1.95,15.5,38.0,31.4,22.31
2016,3,11,9,0,0.0,7.0,2.0,16.0,7.0,5.77,0.0
2016,3,11,9,15,0.0,23.0,2.15,16.0,23.0,19.0,11.16
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,32.29,22.78
2016,3,11,9,45,0.0,98.5,2.5,16.5,98.5,81.56,65.38
2016,3,11,10,0,0.0,158.0,2.7,17.0,158.0,126.14,103.06
2016,3,11,10,15,1.0,162.5,2.85,17.5,163.0,130.36,101.41
2016,3,11,10,30,2.0,167.0,3.0,18.0,168.0,134.79,104.5
2016,3,11,10,45,1.0,93.5,3.2,18.5,94.0,78.13,58.39
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.01
2016,3,11,11,15,0.0,58.5,3.4,19.0,58.5,48.72,34.3
2016,3,11,11,30,0.0,97.0,3.4,19.0,97.0,80.85,60.32
2016,3,11,11,45,0.0,115.5,3.4,19.5,115.5,96.0,72.3
2016,3,11,12,0,0.0,134.0,3.4,20.0,134.0,111.22,84.26
2016,3,11,12,15,0.0,94.5,3.3,20.0,94.5,78.88,58.3
2016,3,11,12,30,0.0,55.0,3.2,20.0,55.0,45.87,31.67
2016,3,11,12,45,14.5,195.5,3.1,20.0,207.5,171.82,132.53
2016,3,11,13,0,29.0,336.0,3.0,20.0,360.0,305.49,236.09
2016,3,11,13,15,243.5,334.5,2.9,20.0,533.0,477.31,369.48
2016,3,11,13,30,458.0,333.0,2.8,20.0,706.0,662.73,507.56
2016,3,11,13,45,229.0,219.0,2.7,20.5,405.5,391.55,305.41
2016,3,11,14,0,0.0,105.0,2.6,21.0,105.0,87.83,65.07
2016,3,11,14,15,124.0,231.5,2.6,20.5,323.0,326.7,256.84
2016,3,11,14,30,248.0,358.0,2.6,20.0,541.0,568.83,439.99
2016,3,11,14,45,136.0,309.5,2.6,20.0,409.5,431.68,335.67
2016,3,11,15,0,24.0,261.0,2.6,20.0,278.0,253.42,197.46
2016,3,11,15,15,12.5,214.0,2.55,20.0,223.0,199.99,156.15
2016,3,11,15,30,1.0,167.0,2.5,20.0,168.0,146.02,113.27
2016,3,11,15,45,1.5,166.0,2.45,20.0,167.0,147.04,114.54
2016,3,11,16,0,2.0,165.0,2.4,20.0,166.0,148.58,116.17
2016,3,11,16,15,312.5,136.5,2.15,19.5,274.5,479.32,387.12
2016,3,11,16,30,623.0,108.0,1.9,19.0,383.0,741.95,584.17
2016,3,11,16,45,567.5,105.5,1.65,19.0,330.5,684.12,539.68
2016,3,11,17,0,512.0,103.0,1.4,19.0,278.0,617.72,490.98
2016,3,11,17,15,463.5,89.5,1.2,18.5,226.5,552.35,442.8
2016,3,11,17,30,415.0,76.0,1.0,18.0,175.0,487.21,392.58
2016,3,11,17,45,326.0,61.5,0.85,17.5,126.5,388.34,313.63
2016,3,11,18,0,237.0,47.0,0.7,17.0,78.0,294.22,234.0
2016,3,11,18,15,118.5,28.0,0.7,16.5,43.5,170.91,114.11
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,7.68,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.84,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.4,0.0
2016,3,12,7,15,0.0,28.0,1.35,13.5,28.0,22.95,13.58
2016,3,12,7,30,0.0,47.0,1.4,14.0,47.0,37.87,27.68
2016,3,12,7,45,6.5,70.5,1.45,14.5,72.5,55.81,43.99
2016,3,12,8,0,13.0,94.0,1.5,15.0,98.0,73.53,59.82
2016,3,12,8,15,21.5,116.5,1.65,15.5,124.0,90.44,74.59
2016,3,12,8,30,30.0,139.0,1.8,16.0,150.0,103.38,85.58
2016,3,12,8,45,60.0,168.5,2.0,16.5,195.0,122.92,102.04
2016,3,12,9,0,90.0,198.0,2.2,17.0,240.0,141.91,117.74
2016,3,12,9,15,189.5,217.5,2.25,17.5,317.5,149.37,123.4
2016,3,12,9,30,289.0,237.0,2.3,18.0,395.0,153.89,126.55
2016,3,12,9,45,213.5,266.5,2.4,18.5,389.0,176.65,144.97
2016,3,12,10,0,138.0,296.0,2.5,19.0,383.0,190.24,155.52
2016,3,12,10,15,174.0,315.5,2.4,19.0,432.5,216.23,163.57
2016,3,12,10,30,210.0,335.0,2.3,19.0,482.0,250.4,186.06
2016,3,12,10,45,174.0,353.0,2.25,19.5,478.5,274.8,205.61
2016,3,12,11,0,138.0,371.0,2.2,20.0,475.0,295.23,222.73
2016,3,12,11,15,207.5,378.5,2.15,20.0,540.5,338.07,254.13
2016,3,12,11,30,277.0,386.0,2.1,20.0,606.0,383.35,288.13
2016,3,12,11,45,286.0,393.0,2.05,20.5,624.0,417.24,314.29
2016,3,12,12,0,295.0,400.0,2.0,21.0,642.0,451.98,340.65
2016,3,12,12,15,390.0,368.0,2.0,21.0,691.5,503.71,380.11
2016,3,12,12,30,485.0,336.0,2.0,21.0,741.0,564.12,425.87
2016,3,12,12,45,703.0,226.0,2.05,21.5,812.0,645.29,487.28
2016,3,12,13,0,921.0,116.0,2.1,22.0,883.0,728.96,550.25
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.0,768.22,579.04
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,804.48,604.69
2016,3,12,13,45,911.0,114.0,2.15,22.0,844.0,835.16,626.14
2016,3,12,14,0,906.0,113.0,2.2,22.0,825.0,862.39,645.34
2016,3,12,14,15,899.0,111.5,2.15,22.0,798.5,883.88,659.9
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,901.65,672.09
2016,3,12,14,45,882.5,108.0,2.1,22.0,737.5,912.92,680.59
2016,3,12,15,0,873.0,106.0,2.1,22.0,703.0,920.34,686.78
2016,3,12,15,15,859.5,103.5,2.1,22.0,662.0,929.92,694.66
2016,3,12,15,30,846.0,101.0,2.1,22.0,621.0,925.69,693.49
2016,3,12,15,45,531.5,170.0,2.1,22.0,488.0,715.87,550.55
2016,3,12,16,0,217.0,239.0,2.1,22.0,355.0,469.04,366.8
2016,3,12,16,15,491.0,161.5,1.95,21.5,389.0,676.52,529.43
2016,3,12,16,30,765.0,84.0,1.8,21.0,423.0,838.41,644.64
2016,3,12,16,45,733.0,77.5,1.7,20.5,368.5,794.96,614.87
2016,3,12,17,0,701.0,71.0,1.6,20.0,314.0,755.31,589.03
2016,3,12,17,15,645.5,64.5,1.5,19.0,257.5,687.71,542.71
2016,3,12,17,30,590.0,58.0,1.4,18.0,201.0,619.85,493.66
2016,3,12,17,45,504.0,48.0,1.3,17.5,147.5,522.45,417.9
2016,3,12,18,0,418.0,38.0,1.2,17.0,94.0,428.31,339.61
2016,3,12,18,15,258.0,24.0,1.3,16.5,53.0,275.09,191.43
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,79.67,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,7.26,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,13.28,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.5,26.11,16.4
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,38.13,27.92
2016,3,13,7,45,539.5,54.5,3.7,14.5,173.5,43.43,33.04
2016,3,13,8,0,645.0,62.0,3.7,15.0,232.0,48.85,37.99
2016,3,13,8,15,699.0,68.0,3.8,16.0,291.5,52.71,41.26
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,61.59,48.81
2016,3,13,8,45,799.5,75.5,4.0,18.5,411.0,62.11,48.81
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,62.8,48.92
2016,3,13,9,15,869.0,80.5,4.25,20.5,524.5,64.67,50.25
2016,3,13,9,30,892.0,84.0,4.4,21.0,578.0,75.16,58.92
2016,3,13,9,45,909.5,86.0,4.6,22.0,626.0,76.6,59.69
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,77.92,60.39
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.5,131.48,71.36
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,194.26,109.54
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.0,257.02,158.6
2016,3,13,11,0,963.0,96.0,5.4,24.0,823.0,319.82,212.32
2016,3,13,11,15,968.0,97.5,5.5,24.0,848.5,381.44,266.96
2016,3,13,11,30,973.0,99.0,5.6,24.0,874.0,442.38,320.86
2016,3,13,11,45,975.0,100.0,5.75,24.5,890.5,500.74,371.25
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,557.61,419.12
2016,3,13,12,15,977.5,101.5,5.95,25.0,914.0,611.56,464.15
2016,3,13,12,30,978.0,102.0,6.0,25.0,921.0,663.4,506.48
2016,3,13,12,45,975.5,102.5,6.05,25.5,918.5,711.05,543.66
2016,3,13,13,0,973.0,103.0,6.1,26.0,916.0,755.91,577.87
2016,3,13,13,15,969.5,102.5,6.05,26.0,905.0,796.19,608.88
2016,3,13,13,30,966.0,102.0,6.0,26.0,894.0,833.23,635.36
2016,3,13,13,45,957.0,103.0,6.0,26.0,873.5,863.99,657.47
2016,3,13,14,0,948.0,104.0,6.0,26.0,853.0,890.99,677.01
2016,3,13,14,15,940.5,102.5,5.85,26.0,825.0,912.89,692.3
2016,3,13,14,30,933.0,101.0,5.7,26.0,797.0,930.88,704.93
2016,3,13,14,45,921.0,100.0,5.55,26.0,760.5,941.47,712.52
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,948.03,717.48
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,947.66,716.44
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,943.36,712.73
