Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,938.96,709.82
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,920.53,697.78
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.5,891.07,679.74
2016,3,13,16,30,787.0,82.0,3.1,24.0,434.0,858.32,659.0
2016,3,13,16,45,748.5,77.5,2.7,23.5,377.0,811.02,626.77
2016,3,13,17,0,710.0,73.0,2.3,23.0,320.0,767.89,596.66
2016,3,13,17,15,653.0,66.5,2.15,22.0,262.5,698.59,549.07
2016,3,13,17,30,596.0,60.0,2.0,21.0,205.0,629.02,498.74
2016,3,13,17,45,502.5,50.0,1.9,20.0,150.5,524.95,419.06
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,424.41,336.76
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,269.44,190.55
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,69.05,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,12.38,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,22.25,0.0
2016,3,14,7,15,257.5,35.5,3.5,15.0,77.0,27.48,17.61
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,34.14,24.25
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,40.04,29.73
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,49.95,38.49
2016,3,14,8,15,726.0,63.5,3.75,18.5,299.0,53.87,41.85
2016,3,14,8,30,776.0,69.0,3.6,19.0,358.0,57.76,45.06
2016,3,14,8,45,808.0,73.5,3.45,20.0,415.5,60.59,47.18
2016,3,14,9,0,840.0,78.0,3.3,21.0,473.0,63.36,49.18
2016,3,14,9,15,863.5,81.5,3.35,22.0,526.5,65.2,50.36
2016,3,14,9,30,887.0,85.0,3.4,23.0,580.0,75.71,58.87
2016,3,14,9,45,902.5,88.0,3.45,24.0,628.0,77.71,60.1
2016,3,14,10,0,918.0,91.0,3.5,25.0,676.0,79.57,61.22
2016,3,14,10,15,930.5,93.5,3.75,25.5,717.5,136.69,73.74
2016,3,14,10,30,943.0,96.0,4.0,26.0,759.0,199.64,112.23
2016,3,14,10,45,951.0,98.0,4.3,27.0,793.5,262.32,160.51
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,325.17,213.01
2016,3,14,11,15,965.5,101.0,4.6,28.0,854.0,386.75,266.33
2016,3,14,11,30,972.0,102.0,4.6,28.0,880.0,447.8,318.87
2016,3,14,11,45,975.5,103.0,4.6,28.5,897.5,506.8,368.1
2016,3,14,12,0,979.0,104.0,4.6,29.0,915.0,564.47,414.8
2016,3,14,12,15,980.5,104.0,4.6,29.0,923.0,618.69,458.45
2016,3,14,12,30,982.0,104.0,4.6,29.0,931.0,670.89,499.42
2016,3,14,12,45,981.0,104.5,4.65,29.5,929.5,719.67,536.04
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,765.8,569.84
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,806.73,600.22
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,844.43,626.16
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,876.38,648.16
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,904.63,667.72
2016,3,14,14,15,954.5,102.0,4.55,29.5,837.5,927.32,684.17
2016,3,14,14,30,947.0,101.0,4.4,29.0,809.0,946.08,698.29
2016,3,14,14,45,930.5,101.5,4.3,29.0,771.5,954.44,704.45
2016,3,14,15,0,914.0,102.0,4.2,29.0,734.0,958.65,708.08
2016,3,14,15,15,899.5,99.5,3.95,28.5,690.5,957.3,708.75
2016,3,14,15,30,885.0,97.0,3.7,28.0,647.0,951.95,706.88
2016,3,14,15,45,864.0,94.5,3.5,28.0,597.0,947.14,704.41
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,928.13,692.5
2016,3,14,16,15,816.0,88.0,3.05,27.0,493.0,898.07,675.55
2016,3,14,16,30,789.0,84.0,2.8,26.0,439.0,864.71,656.09
2016,3,14,16,45,751.5,79.0,2.6,25.5,382.0,817.5,625.61
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,774.56,597.32
2016,3,14,17,15,657.0,67.5,2.35,24.0,267.0,704.99,550.63
2016,3,14,17,30,600.0,61.0,2.3,23.0,209.0,635.11,501.03
2016,3,14,17,45,509.5,51.0,2.25,22.0,154.0,533.14,423.61
2016,3,14,18,0,419.0,41.0,2.2,21.0,99.0,434.44,343.35
2016,3,14,18,15,259.5,26.5,2.25,20.5,56.5,283.39,202.94
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,83.18,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,38.0,10.0,3.75,15.5,12.0,8.54,0.0
2016,3,15,7,0,76.0,20.0,3.9,16.0,24.0,15.88,0.78
2016,3,15,7,15,168.0,39.5,3.9,16.5,63.0,30.17,19.89
2016,3,15,7,30,260.0,59.0,3.9,17.0,102.0,44.5,33.21
2016,3,15,7,45,323.0,76.0,3.95,18.0,150.0,56.47,44.01
2016,3,15,8,0,386.0,93.0,4.0,19.0,198.0,68.06,54.15
2016,3,15,8,15,432.5,104.0,3.9,20.0,247.0,75.0,59.94
2016,3,15,8,30,479.0,115.0,3.8,21.0,296.0,81.7,65.34
2016,3,15,8,45,640.0,101.0,3.75,22.0,381.0,72.76,57.19
2016,3,15,9,0,801.0,87.0,3.7,23.0,466.0,69.33,53.83
2016,3,15,9,15,825.0,90.5,3.7,24.0,519.0,70.88,54.72
2016,3,15,9,30,849.0,94.0,3.7,25.0,572.0,72.37,55.56
2016,3,15,9,45,868.5,96.0,3.7,26.0,620.0,72.75,55.45
2016,3,15,10,0,888.0,98.0,3.7,27.0,668.0,83.2,63.7
2016,3,15,10,15,900.5,100.5,3.75,27.5,709.0,142.23,77.35
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,203.51,115.31
2016,3,15,10,45,923.0,104.5,3.9,28.5,784.0,264.58,162.46
2016,3,15,11,0,933.0,106.0,4.0,29.0,818.0,326.06,213.72
2016,3,15,11,15,938.5,107.5,4.05,29.0,843.5,386.26,265.53
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,445.88,316.47
2016,3,15,11,45,939.5,114.5,4.2,29.0,883.5,503.31,364.88
2016,3,15,12,0,935.0,120.0,4.3,29.0,898.0,558.76,410.51
2016,3,15,12,15,936.0,120.5,4.35,29.0,905.5,611.18,452.63
2016,3,15,12,30,937.0,121.0,4.4,29.0,913.0,661.65,492.24
2016,3,15,12,45,937.0,120.0,4.5,29.5,911.5,708.1,527.17
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,752.03,559.49
2016,3,15,13,15,934.0,118.5,4.55,29.5,899.0,791.52,589.83
2016,3,15,13,30,931.0,118.0,4.5,29.0,888.0,827.92,616.38
2016,3,15,13,45,928.5,115.5,4.5,29.0,869.0,859.6,638.32
2016,3,15,14,0,926.0,113.0,4.5,29.0,850.0,887.82,657.96
2016,3,15,14,15,918.0,111.5,4.4,29.0,822.5,908.79,672.34
2016,3,15,14,30,910.0,110.0,4.3,29.0,795.0,925.9,684.24
2016,3,15,14,45,769.5,159.5,4.2,29.0,720.0,890.15,660.66
2016,3,15,15,0,629.0,209.0,4.1,29.0,645.0,830.81,620.54
2016,3,15,15,15,599.5,202.0,3.85,28.5,598.0,809.46,607.73
2016,3,15,15,30,570.0,195.0,3.6,28.0,551.0,777.61,587.48
2016,3,15,15,45,448.0,210.5,3.35,28.0,477.0,688.03,522.97
2016,3,15,16,0,326.0,226.0,3.1,28.0,403.0,577.22,442.44
2016,3,15,16,15,313.5,206.5,2.8,27.0,363.5,547.58,423.88
2016,3,15,16,30,301.0,187.0,2.5,26.0,324.0,516.28,403.27
2016,3,15,16,45,291.0,163.5,2.25,25.5,282.0,480.5,378.38
2016,3,15,17,0,281.0,140.0,2.0,25.0,240.0,443.04,351.61
2016,3,15,17,15,259.0,117.5,2.0,24.0,197.0,394.9,316.69
2016,3,15,17,30,237.0,95.0,2.0,23.0,154.0,345.97,279.49
2016,3,15,17,45,197.5,73.0,2.0,22.0,113.5,282.67,228.4
2016,3,15,18,0,158.0,51.0,2.0,21.0,73.0,219.72,175.12
2016,3,15,18,15,79.0,31.0,2.15,20.5,42.0,130.79,92.88
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,9.39,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,35.5,10.5,1.85,12.5,12.5,8.96,0.0
2016,3,16,7,0,71.0,21.0,2.0,13.0,25.0,16.64,3.25
2016,3,16,7,15,148.0,41.5,2.15,13.5,62.5,32.16,22.04
2016,3,16,7,30,225.0,62.0,2.3,14.0,100.0,47.36,36.23
2016,3,16,7,45,264.5,82.5,2.45,15.0,144.0,62.0,49.48
2016,3,16,8,0,304.0,103.0,2.6,16.0,188.0,76.19,61.97
2016,3,16,8,15,342.5,118.5,2.9,16.5,233.5,83.89,68.58
2016,3,16,8,30,381.0,134.0,3.2,17.0,279.0,93.1,76.31
2016,3,16,8,45,575.5,114.5,3.55,18.0,371.5,81.57,65.76
2016,3,16,9,0,770.0,95.0,3.9,19.0,464.0,74.73,59.37
2016,3,16,9,15,794.5,99.0,4.1,19.5,516.0,76.38,60.45
2016,3,16,9,30,819.0,103.0,4.3,20.0,568.0,77.96,61.48
2016,3,16,9,45,840.5,105.0,4.55,21.0,615.5,78.09,61.14
2016,3,16,10,0,862.0,107.0,4.8,22.0,663.0,80.66,62.89
2016,3,16,10,15,874.5,109.5,4.7,22.0,703.5,140.04,77.28
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,208.93,123.49
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,268.52,170.95
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,328.47,222.21
2016,3,16,11,15,912.0,116.0,4.2,23.5,834.5,387.07,273.14
2016,3,16,11,30,918.0,117.0,4.0,24.0,859.0,445.15,322.93
2016,3,16,11,45,918.5,119.5,3.8,24.5,874.5,501.19,369.81
2016,3,16,12,0,919.0,122.0,3.6,25.0,890.0,555.75,413.88
2016,3,16,12,15,920.0,122.5,3.4,25.0,897.5,607.35,455.05
2016,3,16,12,30,921.0,123.0,3.2,25.0,905.0,657.04,493.46
2016,3,16,12,45,916.5,125.0,3.05,25.0,902.0,702.34,527.66
2016,3,16,13,0,912.0,127.0,2.9,25.0,899.0,744.91,558.94
2016,3,16,13,15,909.0,126.5,2.75,25.0,888.5,783.54,586.69
2016,3,16,13,30,906.0,126.0,2.6,25.0,878.0,819.15,610.63
2016,3,16,13,45,896.5,127.0,2.5,25.5,857.5,847.8,628.26
2016,3,16,14,0,887.0,128.0,2.4,26.0,837.0,872.83,643.36
2016,3,16,14,15,878.5,126.5,2.3,26.0,809.0,892.64,656.23
2016,3,16,14,30,870.0,125.0,2.2,26.0,781.0,918.74,673.29
2016,3,16,14,45,833.5,135.0,2.15,26.0,740.5,918.55,673.58
2016,3,16,15,0,797.0,145.0,2.1,26.0,700.0,913.51,671.1
2016,3,16,15,15,780.0,141.5,2.0,25.5,658.0,914.96,673.92
2016,3,16,15,30,763.0,138.0,1.9,25.0,616.0,906.27,670.13
2016,3,16,15,45,728.5,138.0,1.85,25.0,566.0,881.47,655.09
2016,3,16,16,0,694.0,138.0,1.8,25.0,516.0,853.08,637.82
2016,3,16,16,15,662.5,131.5,1.65,24.5,464.0,816.83,615.34
2016,3,16,16,30,631.0,125.0,1.5,24.0,412.0,777.64,590.58
2016,3,16,16,45,570.0,121.0,1.35,24.0,355.5,711.3,545.29
2016,3,16,17,0,509.0,117.0,1.2,24.0,299.0,639.34,495.1
2016,3,16,17,15,449.5,104.5,1.1,23.0,244.5,565.26,443.85
2016,3,16,17,30,390.0,92.0,1.0,22.0,190.0,492.07,390.35
2016,3,16,17,45,292.5,75.0,0.95,21.5,138.0,382.76,305.05
2016,3,16,18,0,195.0,58.0,0.9,21.0,86.0,263.17,208.12
2016,3,16,18,15,108.5,34.0,0.95,20.5,48.5,160.17,115.79
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,24.66,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.25,17.5,3.0,2.56,0.0
2016,3,17,7,0,0.0,6.0,1.4,18.0,6.0,4.92,0.0
2016,3,17,7,15,0.0,14.0,1.4,18.5,14.0,11.51,4.15
2016,3,17,7,30,0.0,22.0,1.4,19.0,22.0,18.12,10.17
2016,3,17,7,45,0.0,32.5,1.45,19.5,32.5,26.81,17.93
2016,3,17,8,0,0.0,43.0,1.5,20.0,43.0,35.53,25.61
2016,3,17,8,15,0.0,67.0,1.45,20.0,67.0,55.54,43.05
2016,3,17,8,30,0.0,91.0,1.4,20.0,91.0,74.19,59.05
2016,3,17,8,45,0.0,113.0,1.35,20.5,113.0,90.99,73.09
2016,3,17,9,0,0.0,135.0,1.3,21.0,135.0,107.53,86.66
2016,3,17,9,15,0.0,119.0,1.3,21.5,119.0,96.64,76.97
2016,3,17,9,30,0.0,103.0,1.3,22.0,103.0,84.95,66.75
2016,3,17,9,45,34.0,197.0,1.3,22.5,219.0,144.84,116.19
2016,3,17,10,0,68.0,291.0,1.3,23.0,335.0,199.54,159.93
2016,3,17,10,15,71.0,311.0,1.3,23.0,360.0,221.63,166.86
2016,3,17,10,30,74.0,331.0,1.3,23.0,385.0,244.45,183.13
2016,3,17,10,45,83.5,351.5,1.35,23.5,414.5,269.72,201.27
2016,3,17,11,0,93.0,372.0,1.4,24.0,444.0,296.64,220.9
2016,3,17,11,15,62.5,353.0,1.4,24.0,402.0,286.22,214.28
2016,3,17,11,30,32.0,334.0,1.4,24.0,360.0,270.32,203.25
2016,3,17,11,45,135.5,378.5,1.45,24.5,492.0,351.16,262.08
2016,3,17,12,0,239.0,423.0,1.5,25.0,624.0,449.59,332.84
2016,3,17,12,15,134.5,385.5,1.55,25.0,499.0,385.51,287.27
2016,3,17,12,30,30.0,348.0,1.6,25.0,374.0,305.37,228.65
2016,3,17,12,45,29.0,344.0,1.65,25.0,369.0,307.54,230.81
2016,3,17,13,0,28.0,340.0,1.7,25.0,364.0,309.33,232.34
2016,3,17,13,15,92.0,382.5,1.7,25.0,459.5,398.97,299.52
2016,3,17,13,30,156.0,425.0,1.7,25.0,555.0,505.51,376.88
2016,3,17,13,45,487.5,290.0,1.7,25.0,683.5,683.87,508.97
2016,3,17,14,0,819.0,155.0,1.7,25.0,812.0,854.41,628.83
2016,3,17,14,15,430.0,240.0,1.65,25.0,584.5,631.01,471.49
2016,3,17,14,30,41.0,325.0,1.6,25.0,357.0,340.44,255.82
2016,3,17,14,45,119.5,332.0,1.55,25.0,417.5,442.74,334.88
2016,3,17,15,0,198.0,339.0,1.5,25.0,478.0,532.06,400.96
2016,3,17,15,15,280.5,302.5,1.5,24.5,486.5,598.42,451.42
2016,3,17,15,30,363.0,266.0,1.5,24.0,495.0,644.93,488.25
2016,3,17,15,45,434.5,225.0,1.5,24.0,478.5,693.79,525.32
2016,3,17,16,0,506.0,184.0,1.5,24.0,462.0,720.73,547.56
2016,3,17,16,15,413.5,182.5,1.5,24.0,395.0,634.71,487.1
2016,3,17,16,30,321.0,181.0,1.5,24.0,328.0,528.32,411.29
2016,3,17,16,45,298.0,162.0,1.5,24.0,285.0,485.86,381.98
2016,3,17,17,0,275.0,143.0,1.5,24.0,242.0,442.54,350.71
2016,3,17,17,15,360.5,111.5,1.35,23.0,218.0,496.42,394.85
2016,3,17,17,30,446.0,80.0,1.2,22.0,194.0,524.23,416.57
2016,3,17,17,45,361.0,66.0,1.1,21.5,143.0,427.11,340.69
2016,3,17,18,0,276.0,52.0,1.0,21.0,92.0,334.35,264.54
2016,3,17,18,15,138.0,33.5,1.05,20.5,53.5,180.68,132.73
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.5,13.5,0.85,18.5,16.5,11.52,0.0
2016,3,18,7,0,91.0,27.0,0.9,19.0,33.0,21.13,8.55
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,36.13,25.11
2016,3,18,7,30,298.0,68.0,1.1,19.0,121.0,51.12,38.84
2016,3,18,7,45,149.0,53.5,1.25,19.5,80.0,41.36,30.66
2016,3,18,8,0,0.0,39.0,1.4,20.0,39.0,32.21,22.69
2016,3,18,8,15,0.0,39.5,1.45,20.0,39.5,32.63,23.04
2016,3,18,8,30,0.0,40.0,1.5,20.0,40.0,33.05,23.34
2016,3,18,8,45,6.5,106.5,1.6,20.5,110.0,86.42,69.24
2016,3,18,9,0,13.0,173.0,1.7,21.0,180.0,133.7,108.76
2016,3,18,9,15,6.5,143.0,1.7,21.0,146.5,114.19,91.9
2016,3,18,9,30,0.0,113.0,1.7,21.0,113.0,92.58,73.45
2016,3,18,9,45,0.0,131.0,1.75,21.5,131.0,106.38,84.67
2016,3,18,10,0,0.0,149.0,1.8,22.0,149.0,120.05,91.39
2016,3,18,10,15,5.0,185.5,1.75,22.5,189.0,148.04,112.84
2016,3,18,10,30,10.0,222.0,1.7,23.0,229.0,176.73,134.41
2016,3,18,10,45,77.5,304.0,1.65,23.5,364.0,240.09,179.7
2016,3,18,11,0,145.0,386.0,1.6,24.0,499.0,311.47,230.7
2016,3,18,11,15,149.5,395.0,1.5,24.0,514.5,335.79,249.05
2016,3,18,11,30,154.0,404.0,1.4,24.0,530.0,360.64,267.88
2016,3,18,11,45,259.0,399.5,1.3,24.5,616.5,417.34,308.27
2016,3,18,12,0,364.0,395.0,1.2,25.0,703.0,490.56,360.28
2016,3,18,12,15,360.5,400.5,1.05,25.0,707.5,521.57,382.37
2016,3,18,12,30,357.0,406.0,0.9,25.0,712.0,551.74,403.41
2016,3,18,12,45,183.5,317.0,0.8,25.5,474.5,390.12,289.01
2016,3,18,13,0,10.0,228.0,0.7,26.0,237.0,197.69,146.54
2016,3,18,13,15,29.5,302.0,0.8,26.0,327.5,283.02,211.35
2016,3,18,13,30,49.0,376.0,0.9,26.0,418.0,369.5,274.34
2016,3,18,13,45,439.0,263.0,1.0,26.0,618.0,621.57,460.53
2016,3,18,14,0,829.0,150.0,1.1,26.0,818.0,860.59,624.0
2016,3,18,14,15,684.0,212.5,1.2,26.0,751.5,831.15,603.27
2016,3,18,14,30,539.0,275.0,1.3,26.0,685.0,781.59,570.27
2016,3,18,14,45,386.5,305.5,1.4,26.0,593.0,675.49,498.94
2016,3,18,15,0,234.0,336.0,1.5,26.0,501.0,562.58,420.01
2016,3,18,15,15,302.5,301.0,1.5,26.0,500.5,618.14,462.75
2016,3,18,15,30,371.0,266.0,1.5,26.0,500.0,653.45,490.27
2016,3,18,15,45,232.0,256.0,1.55,26.0,398.5,498.33,379.38
2016,3,18,16,0,93.0,246.0,1.6,26.0,297.0,342.21,263.07
2016,3,18,16,15,52.0,204.0,1.6,25.5,232.0,259.11,200.92
2016,3,18,16,30,11.0,162.0,1.6,25.0,167.0,159.48,123.08
2016,3,18,16,45,5.5,142.0,1.65,24.5,144.5,136.58,105.56
2016,3,18,17,0,0.0,122.0,1.7,24.0,122.0,113.61,87.42
2016,3,18,17,15,0.0,100.0,2.0,23.0,100.0,93.08,71.27
2016,3,18,17,30,0.0,78.0,2.3,22.0,78.0,72.02,54.22
2016,3,18,17,45,0.0,57.0,2.65,21.5,57.0,51.52,37.09
2016,3,18,18,0,0.0,36.0,3.0,21.0,36.0,30.06,18.98
2016,3,18,18,15,0.0,20.5,3.75,20.0,20.5,16.91,7.35
2016,3,18,18,30,0.0,5.0,4.5,19.0,5.0,4.27,0.0
2016,3,18,18,45,0.0,2.5,5.25,18.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,7.0,10.0,8.54,0.0
2016,3,19,7,0,0.0,20.0,6.8,7.0,20.0,16.52,6.7
2016,3,19,7,15,7.5,42.5,6.85,7.0,44.0,34.12,24.7
2016,3,19,7,30,15.0,65.0,6.9,7.0,68.0,51.37,41.03
2016,3,19,7,45,31.5,88.5,6.95,7.5,97.0,67.7,56.22
2016,3,19,8,0,48.0,112.0,7.0,8.0,126.0,84.45,71.48
2016,3,19,8,15,115.0,138.0,7.0,8.5,181.0,99.87,85.19
2016,3,19,8,30,182.0,164.0,7.0,9.0,236.0,117.03,100.2
2016,3,19,8,45,449.0,141.0,7.05,9.5,353.0,96.3,81.15
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,82.74,68.62
2016,3,19,9,15,742.5,123.5,7.05,10.5,522.0,84.52,69.83
2016,3,19,9,30,769.0,129.0,7.0,11.0,574.0,86.21,70.95
2016,3,19,9,45,793.0,130.5,7.0,11.5,622.0,85.29,69.79
2016,3,19,10,0,817.0,132.0,7.0,12.0,670.0,105.65,73.75
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.0,163.09,98.44
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,222.21,140.59
2016,3,19,10,45,862.0,137.5,6.85,13.5,786.5,280.68,189.77
2016,3,19,11,0,878.0,137.0,6.8,14.0,821.0,340.44,243.11
2016,3,19,11,15,885.5,138.5,6.75,14.0,846.5,399.82,297.56
2016,3,19,11,30,893.0,140.0,6.7,14.0,872.0,459.02,351.35
2016,3,19,11,45,902.5,138.0,6.65,14.5,890.5,517.25,402.55
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,572.44,450.01
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,624.06,494.19
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,673.87,535.81
2016,3,19,12,45,920.5,133.5,6.35,15.5,924.0,721.28,573.72
2016,3,19,13,0,925.0,131.0,6.3,16.0,924.0,766.54,609.07
2016,3,19,13,15,922.5,130.0,6.2,16.0,913.5,805.57,639.95
2016,3,19,13,30,920.0,129.0,6.1,16.0,903.0,841.54,666.54
2016,3,19,13,45,919.0,126.0,6.1,16.0,884.5,873.69,690.57
2016,3,19,14,0,918.0,123.0,6.1,16.0,866.0,902.46,712.2
2016,3,19,14,15,911.0,121.5,6.05,16.0,838.0,924.03,728.41
2016,3,19,14,30,904.0,120.0,6.0,16.0,810.0,941.8,742.02
2016,3,19,14,45,897.0,116.0,5.95,16.0,775.0,953.15,751.15
2016,3,19,15,0,890.0,112.0,5.9,16.0,740.0,960.54,757.63
2016,3,19,15,15,876.0,109.5,5.8,15.5,697.0,969.96,766.97
2016,3,19,15,30,862.0,107.0,5.7,15.0,654.0,964.74,765.89
2016,3,19,15,45,845.5,102.5,5.65,15.0,605.5,950.88,757.61
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,933.19,746.7
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.5,903.49,727.75
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,870.5,706.23
2016,3,19,16,45,741.0,84.5,5.15,14.0,393.0,829.82,677.22
2016,3,19,17,0,705.0,79.0,5.0,14.0,336.0,781.23,641.56
2016,3,19,17,15,650.0,72.0,4.6,13.0,277.5,711.98,589.81
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,642.34,535.54
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,541.33,452.68
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,443.31,368.15
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,299.06,235.86
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,135.54,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,11.1,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,21.38,11.22
2016,3,20,7,15,387.5,38.5,3.55,5.5,96.5,31.26,22.43
2016,3,20,7,30,510.0,51.0,3.6,6.0,147.0,40.97,31.81
2016,3,20,7,45,580.0,60.0,3.65,7.0,204.5,47.32,37.79
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,53.53,43.39
2016,3,20,8,15,697.5,75.5,3.75,8.5,321.0,57.5,46.85
2016,3,20,8,30,745.0,82.0,3.8,9.0,380.0,61.38,50.12
2016,3,20,8,45,776.5,87.5,3.9,10.0,437.0,70.14,57.58
2016,3,20,9,0,808.0,93.0,4.0,11.0,494.0,73.17,59.83
2016,3,20,9,15,831.5,97.0,3.95,11.5,547.0,74.89,61.0
2016,3,20,9,30,855.0,101.0,3.9,12.0,600.0,76.53,62.12
2016,3,20,9,45,872.5,104.0,3.9,12.5,648.0,77.32,62.49
2016,3,20,10,0,890.0,107.0,3.9,13.0,696.0,95.01,61.23
2016,3,20,10,15,903.0,109.5,3.95,13.0,737.5,165.35,96.37
2016,3,20,10,30,916.0,112.0,4.0,13.0,779.0,227.14,140.84
2016,3,20,10,45,926.0,113.5,4.05,13.5,813.0,288.62,192.7
2016,3,20,11,0,936.0,115.0,4.1,14.0,847.0,350.47,247.75
2016,3,20,11,15,942.0,116.0,4.15,14.0,873.0,410.78,302.61
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,470.52,356.33
2016,3,20,11,45,954.0,117.0,4.3,14.5,916.0,528.73,407.01
2016,3,20,12,0,960.0,117.0,4.4,15.0,933.0,585.87,455.4
2016,3,20,12,15,961.5,117.0,4.45,15.0,941.0,639.2,500.27
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,690.54,542.51
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,738.84,580.67
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,784.67,616.15
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,825.31,647.14
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,862.78,674.33
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,895.93,698.39
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,925.56,719.99
2016,3,20,14,15,950.0,108.5,4.7,16.0,859.0,947.73,736.4
2016,3,20,14,30,943.0,107.0,4.7,16.0,831.0,965.95,750.21
2016,3,20,14,45,936.0,104.0,4.7,16.0,795.0,978.62,760.3
2016,3,20,15,0,929.0,101.0,4.7,16.0,759.0,987.24,767.78
2016,3,20,15,15,916.5,98.5,4.6,15.5,716.0,987.23,770.05
2016,3,20,15,30,904.0,96.0,4.5,15.0,673.0,983.2,769.73
2016,3,20,15,45,889.5,92.0,4.45,15.0,624.0,971.58,763.2
2016,3,20,16,0,875.0,88.0,4.4,15.0,575.0,966.83,761.78
2016,3,20,16,15,851.0,84.5,4.2,14.5,520.5,939.25,744.4
2016,3,20,16,30,827.0,81.0,4.0,14.0,466.0,908.28,724.96
2016,3,20,16,45,796.0,75.5,3.8,14.0,408.5,865.16,694.97
2016,3,20,17,0,765.0,70.0,3.6,14.0,351.0,819.45,662.46
2016,3,20,17,15,714.5,64.0,3.1,13.0,291.5,753.47,614.33
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,693.85,568.77
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,599.28,493.05
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,507.41,414.96
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,357.88,281.59
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,194.52,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,13.0,1.9,3.0,27.0,11.1,0.0
2016,3,21,7,0,339.0,26.0,2.2,4.0,54.0,21.45,11.91
2016,3,21,7,15,461.0,37.0,2.35,5.0,107.0,30.17,21.59
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,38.8,29.89
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,47.67,38.14
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,53.03,42.94
2016,3,21,8,15,765.5,67.5,3.05,8.5,339.0,56.85,46.25
2016,3,21,8,30,809.0,73.0,3.2,9.0,399.0,60.6,49.4
2016,3,21,8,45,838.5,76.5,3.4,10.0,457.0,62.58,50.79
2016,3,21,9,0,868.0,80.0,3.6,11.0,515.0,64.52,52.12
2016,3,21,9,15,889.0,83.5,3.55,11.5,568.5,74.8,60.91
2016,3,21,9,30,910.0,87.0,3.5,12.0,622.0,77.27,62.74
2016,3,21,9,45,925.0,89.5,3.45,13.0,670.0,78.84,63.67
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,101.23,63.21
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.5,164.08,92.11
2016,3,21,10,30,962.0,96.0,3.4,15.0,801.0,227.88,138.23
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.0,291.27,191.71
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,354.71,247.87
2016,3,21,11,15,982.5,100.5,3.35,16.0,894.0,417.27,304.03
2016,3,21,11,30,988.0,102.0,3.3,16.0,919.0,479.15,358.71
2016,3,21,11,45,990.5,102.5,3.3,16.5,935.5,538.01,409.01
2016,3,21,12,0,993.0,103.0,3.3,17.0,952.0,595.35,456.47
2016,3,21,12,15,994.5,103.5,3.3,17.0,959.5,650.4,501.54
2016,3,21,12,30,996.0,104.0,3.3,17.0,967.0,703.39,543.81
2016,3,21,12,45,995.0,104.0,3.3,17.5,965.0,752.03,580.74
2016,3,21,13,0,994.0,104.0,3.3,18.0,963.0,797.93,614.7
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.0,839.33,644.95
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,877.48,672.0
2016,3,21,13,45,984.0,102.5,3.45,18.5,920.5,910.18,693.95
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,939.17,713.34
2016,3,21,14,15,972.5,100.5,3.55,19.0,871.5,962.04,729.99
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,980.91,744.1
2016,3,21,14,45,946.0,102.5,3.65,19.0,803.5,988.79,750.94
2016,3,21,15,0,926.0,106.0,3.7,19.0,764.0,992.46,755.21
2016,3,21,15,15,912.5,103.5,3.7,19.0,720.5,991.52,756.21
2016,3,21,15,30,899.0,101.0,3.7,19.0,677.0,986.54,754.7
2016,3,21,15,45,882.0,97.5,3.75,19.0,627.0,984.08,755.49
2016,3,21,16,0,865.0,94.0,3.8,19.0,577.0,966.84,746.17
2016,3,21,16,15,840.0,90.0,3.65,18.5,522.0,937.65,728.75
2016,3,21,16,30,815.0,86.0,3.5,18.0,467.0,905.08,708.82
2016,3,21,16,45,781.0,80.5,3.4,17.5,409.0,859.18,679.26
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,810.77,647.07
2016,3,21,17,15,694.5,69.0,3.0,16.0,291.5,750.25,604.65
2016,3,21,17,30,642.0,63.0,2.7,15.0,232.0,682.91,554.88
2016,3,21,17,45,558.5,53.5,2.45,14.0,175.0,584.72,478.4
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,489.29,399.35
2016,3,21,18,15,325.5,30.5,2.35,12.5,71.0,342.12,269.59
2016,3,21,18,30,176.0,17.0,2.5,12.0,24.0,182.23,0.0
2016,3,21,18,45,88.0,8.5,2.65,11.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,13.23,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,25.55,15.42
2016,3,22,7,15,361.5,45.5,5.5,9.0,103.0,36.97,27.27
2016,3,22,7,30,479.0,60.0,5.8,10.0,154.0,48.1,37.75
2016,3,22,7,45,561.0,67.5,6.15,11.0,212.5,52.95,42.26
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,57.85,46.55
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,61.61,49.65
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,65.28,52.55
2016,3,22,8,45,769.0,92.5,7.15,15.0,445.0,73.57,59.44
2016,3,22,9,0,803.0,97.0,7.4,16.0,502.0,75.74,60.88
2016,3,22,9,15,825.0,100.5,7.4,16.5,554.5,76.95,61.59
2016,3,22,9,30,847.0,104.0,7.4,17.0,607.0,78.11,62.26
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.0,78.8,62.4
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,103.43,62.84
2016,3,22,10,15,893.0,112.5,7.4,19.5,741.0,173.07,99.54
2016,3,22,10,30,905.0,115.0,7.4,20.0,781.0,234.15,143.92
2016,3,22,10,45,913.5,116.5,7.4,20.5,814.0,294.67,194.87
2016,3,22,11,0,922.0,118.0,7.4,21.0,847.0,355.39,248.53
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.0,414.71,302.02
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,473.42,354.37
2016,3,22,11,45,933.5,122.5,7.3,21.5,912.0,530.09,403.34
2016,3,22,12,0,934.0,125.0,7.3,22.0,927.0,585.24,449.68
2016,3,22,12,15,935.0,125.5,7.25,22.0,934.0,637.42,493.29
2016,3,22,12,30,936.0,126.0,7.2,22.0,941.0,687.65,534.35
2016,3,22,12,45,935.5,125.5,7.15,22.5,938.5,733.92,570.44
2016,3,22,13,0,935.0,125.0,7.1,23.0,936.0,777.66,603.75
2016,3,22,13,15,931.5,124.5,7.05,23.0,925.0,816.42,633.45
2016,3,22,13,30,928.0,124.0,7.0,23.0,914.0,852.05,659.38
2016,3,22,13,45,923.5,122.5,6.95,23.5,893.5,882.65,680.32
2016,3,22,14,0,919.0,121.0,6.9,24.0,873.0,909.72,698.69
2016,3,22,14,15,911.0,119.5,6.8,24.0,844.5,930.12,713.52
2016,3,22,14,30,903.0,118.0,6.7,24.0,816.0,946.66,725.75
2016,3,22,14,45,897.5,113.5,6.65,24.0,781.0,958.51,735.06
2016,3,22,15,0,892.0,109.0,6.6,24.0,746.0,966.4,741.78
2016,3,22,15,15,877.5,106.5,6.5,23.5,702.0,964.08,742.71
2016,3,22,15,30,863.0,104.0,6.4,23.0,658.0,968.91,748.97
2016,3,22,15,45,842.5,101.0,6.35,23.0,608.5,952.6,739.12
2016,3,22,16,0,822.0,98.0,6.3,23.0,559.0,932.54,726.79
2016,3,22,16,15,795.5,94.0,6.15,22.5,505.0,902.0,707.83
2016,3,22,16,30,769.0,90.0,6.0,22.0,451.0,868.25,686.37
2016,3,22,16,45,729.5,85.0,5.85,22.0,394.0,824.49,655.84
2016,3,22,17,0,690.0,80.0,5.7,22.0,337.0,773.14,619.04
2016,3,22,17,15,636.5,73.0,5.5,21.0,279.5,705.03,570.47
2016,3,22,17,30,583.0,66.0,5.3,20.0,222.0,636.55,519.33
2016,3,22,17,45,493.0,57.0,5.15,19.5,166.5,534.8,438.18
2016,3,22,18,0,403.0,48.0,5.0,19.0,111.0,435.94,355.22
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,297.93,233.3
2016,3,22,18,30,128.0,17.0,5.0,18.0,23.0,144.26,0.0
2016,3,22,18,45,64.0,8.5,5.0,17.5,11.5,52.5,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.0,18.5,5.5,16.5,24.0,15.79,0.0
2016,3,23,7,0,132.0,37.0,5.6,17.0,48.0,28.61,17.58
2016,3,23,7,15,234.5,56.0,5.8,17.0,95.5,42.38,31.08
2016,3,23,7,30,337.0,75.0,6.0,17.0,143.0,56.11,43.72
2016,3,23,7,45,168.5,67.0,6.25,17.5,101.0,50.97,39.42
2016,3,23,8,0,0.0,59.0,6.5,18.0,59.0,48.86,37.53
2016,3,23,8,15,0.0,67.5,6.65,18.5,67.5,55.95,43.59
2016,3,23,8,30,0.0,76.0,6.8,19.0,76.0,63.06,49.55
2016,3,23,8,45,0.0,87.5,7.0,20.0,87.5,72.35,57.19
2016,3,23,9,0,0.0,99.0,7.2,21.0,99.0,81.48,64.56
2016,3,23,9,15,6.0,152.0,7.1,21.5,156.0,120.92,97.67
2016,3,23,9,30,12.0,205.0,7.0,22.0,213.0,158.11,128.33
2016,3,23,9,45,412.5,165.5,6.95,22.5,444.0,102.0,80.75
2016,3,23,10,0,813.0,126.0,6.9,23.0,675.0,114.02,69.87
2016,3,23,10,15,571.5,232.5,6.8,23.0,629.5,202.94,133.85
2016,3,23,10,30,330.0,339.0,6.7,23.0,584.0,275.78,198.85
2016,3,23,10,45,599.0,235.0,6.6,23.5,702.5,292.02,202.2
2016,3,23,11,0,868.0,131.0,6.5,24.0,821.0,346.37,240.31
2016,3,23,11,15,875.0,132.0,6.3,24.5,846.0,408.45,293.93
2016,3,23,11,30,882.0,133.0,6.1,25.0,871.0,465.0,342.36
2016,3,23,11,45,890.0,132.0,5.95,25.5,888.0,520.02,388.35
2016,3,23,12,0,898.0,131.0,5.8,26.0,905.0,574.27,432.32
2016,3,23,12,15,900.0,131.5,5.65,26.0,912.5,625.25,473.39
2016,3,23,12,30,902.0,132.0,5.5,26.0,920.0,674.47,512.0
2016,3,23,12,45,904.0,130.0,5.35,26.5,919.0,719.71,545.67
2016,3,23,13,0,906.0,128.0,5.2,27.0,918.0,762.64,576.7
2016,3,23,13,15,903.5,127.5,5.05,27.0,907.0,800.98,604.41
2016,3,23,13,30,901.0,127.0,4.9,27.0,896.0,836.36,628.43
2016,3,23,13,45,898.0,125.0,4.8,27.5,877.0,866.81,647.87
2016,3,23,14,0,895.0,123.0,4.7,28.0,858.0,893.89,664.88
2016,3,23,14,15,887.5,121.5,4.6,27.5,830.5,914.04,679.89
2016,3,23,14,30,880.0,120.0,4.5,27.0,803.0,930.45,692.73
2016,3,23,14,45,861.0,122.0,4.4,27.0,765.5,947.03,704.53
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,949.33,706.84
2016,3,23,15,15,827.0,121.0,4.2,27.0,685.5,945.84,705.51
2016,3,23,15,30,812.0,118.0,4.1,27.0,643.0,938.44,701.75
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,923.14,693.07
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,904.18,682.05
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,879.56,667.45
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,846.09,646.57
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,798.94,616.0
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,749.76,583.25
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,681.49,536.43
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,612.8,487.08
