Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,21.23,11.59
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,32.58,23.08
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,39.23,29.49
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,45.82,35.57
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,50.12,39.32
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,59.19,47.12
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,62.29,49.5
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,65.31,51.74
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,66.99,52.67
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,68.62,53.54
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,79.12,62.16
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,80.92,63.34
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,89.36,70.1
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,150.51,82.29
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,212.24,122.72
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,274.75,172.2
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,336.8,224.65
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,398.86,277.54
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,459.37,329.14
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,519.13,378.91
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,576.66,425.82
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,632.71,470.33
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,686.1,511.51
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,737.47,550.2
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,784.45,584.16
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,828.75,614.75
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,868.54,641.36
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,905.13,665.74
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,936.16,686.84
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,963.54,705.65
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,984.85,720.19
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,1002.23,732.34
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,1012.73,740.23
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,1019.17,745.74
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,1018.68,746.5
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,1014.23,744.95
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,1000.31,737.94
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,993.99,736.15
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,966.22,719.7
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,935.13,701.09
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,891.11,673.98
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,844.61,644.65
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,781.43,604.5
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,724.44,566.79
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,634.67,501.39
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,547.04,433.63
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,414.9,328.08
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,285.89,189.32
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,109.65,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,22.86,13.21
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,34.97,25.22
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,41.89,31.81
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,48.73,38.02
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,52.87,41.59
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,56.96,44.94
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,65.46,52.06
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,68.69,54.45
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,70.2,55.32
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,71.67,56.14
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,72.93,56.9
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,84.17,66.11
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,95.76,63.57
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,155.96,86.24
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,216.72,126.82
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,278.26,176.02
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,339.34,227.56
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,400.45,279.26
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,460.02,330.07
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,518.87,379.01
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,575.5,423.99
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,630.71,466.27
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,682.6,505.67
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,732.45,542.44
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,778.66,574.52
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,822.24,603.15
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,861.37,628.33
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,897.36,651.2
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,927.86,669.45
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,954.76,685.31
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,975.2,699.3
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,991.74,710.93
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,1001.47,717.54
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,1007.19,721.83
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,1005.48,721.66
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,999.85,719.26
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,985.3,711.41
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,978.53,708.76
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,950.31,693.11
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,918.84,675.45
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,875.33,650.2
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,829.38,622.72
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,772.51,588.46
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,709.28,547.8
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,620.11,485.01
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,533.06,419.5
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,403.1,316.7
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,277.71,187.19
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,105.09,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,12.24,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,23.28,13.62
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,34.12,24.21
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,40.73,30.47
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,47.25,36.4
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,51.84,40.33
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,61.39,48.44
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,63.99,50.34
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,66.55,52.14
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,68.51,53.29
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,70.38,54.33
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,71.36,54.85
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,82.53,63.91
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,97.63,62.03
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,158.28,86.27
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,219.5,127.8
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,281.5,177.84
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,342.89,230.27
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,404.22,283.12
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,464.14,334.76
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,523.31,384.76
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,580.14,430.93
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,635.55,474.64
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,687.71,515.6
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,737.82,554.13
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,784.25,588.31
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,828.02,618.97
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,866.92,646.06
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,902.6,670.94
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,933.2,692.4
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,960.17,711.51
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,980.61,727.12
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,997.12,740.3
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,1006.36,747.66
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,1011.58,752.55
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,1009.84,753.72
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,1004.17,752.47
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,989.11,743.51
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,981.88,740.1
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,953.54,723.1
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,921.97,704.31
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,876.57,674.48
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,828.8,642.49
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,772.0,604.15
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,708.72,559.38
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,618.02,491.91
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,529.47,422.33
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,400.5,317.97
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,277.4,192.31
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,104.19,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,11.59,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,29.03,18.51
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,46.37,34.81
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,58.62,46.09
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,70.97,57.12
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,82.29,66.82
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,96.37,78.62
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,111.54,91.25
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,125.95,103.05
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,98.22,78.89
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,80.85,63.7
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,82.01,64.48
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,83.08,65.18
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,144.62,102.78
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,231.89,166.26
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,232.38,152.6
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,284.81,185.06
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,344.9,237.17
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,405.91,290.56
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,466.49,342.96
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,526.7,393.68
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,585.37,441.82
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,643.58,488.18
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,697.85,531.11
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,750.24,571.55
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,763.18,579.19
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,754.12,570.02
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,844.96,639.94
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,925.24,697.22
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,958.88,718.78
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,988.93,738.01
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,1010.97,754.85
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,1028.98,769.16
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,1034.89,773.94
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,1036.56,776.12
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,1034.4,775.11
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,1028.21,771.56
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,1017.01,765.25
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,1001.89,756.47
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,985.43,747.09
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,954.32,728.11
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,913.67,702.33
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,870.36,674.17
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,808.82,631.86
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,746.14,586.95
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,660.71,523.05
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,585.05,462.66
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,456.11,360.0
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,334.45,236.02
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,130.61,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,15.4,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,29.35,19.08
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,43.57,32.44
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,58.89,46.36
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,73.71,59.54
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,87.3,71.16
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,100.36,82.02
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,109.99,89.67
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,113.54,91.99
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,89.44,70.9
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,71.79,55.48
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,82.25,63.98
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,83.91,65.02
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,104.92,63.31
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,165.74,89.66
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,227.98,132.72
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,290.86,183.38
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,353.24,236.41
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,415.18,289.24
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,475.27,340.35
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,534.48,389.53
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,590.08,433.8
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,642.49,474.12
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,693.65,513.04
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,742.83,549.47
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,762.28,561.5
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,761.31,558.65
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,788.84,577.98
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,813.72,595.03
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,822.65,601.1
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,827.78,604.65
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,827.46,604.72
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,823.61,602.48
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,851.09,622.99
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,881.22,644.92
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,895.86,655.85
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,905.98,662.82
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,918.91,672.19
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,919.6,673.65
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,824.9,612.36
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,712.88,537.99
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,663.42,505.86
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,613.05,471.75
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,560.16,437.06
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,506.32,400.01
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,435.3,346.94
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,365.72,292.12
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,273.09,215.95
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,184.69,130.32
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,59.39,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,17.62,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,31.32,21.01
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,44.67,33.73
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,55.72,43.87
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,66.47,53.41
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,77.04,62.48
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,86.96,70.73
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,89.56,72.59
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,92.64,74.84
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,90.59,72.65
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,88.97,70.86
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,109.21,87.63
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,128.62,103.49
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,161.75,115.4
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,215.28,148.45
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,274.41,194.12
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,317.53,229.99
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,349.16,257.66
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,384.2,286.89
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,409.61,307.3
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,445.95,335.7
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,480.81,361.96
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,516.95,388.75
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,536.66,403.45
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,553.31,415.56
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,585.73,438.58
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,617.5,460.93
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,550.3,411.64
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,469.77,351.95
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,487.53,365.9
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,520.38,390.27
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,444.62,335.04
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,379.9,287.19
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,510.56,387.53
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,646.74,488.59
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,520.48,396.89
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,390.04,299.75
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,506.21,392.14
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,621.45,481.21
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,745.68,577.79
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,850.91,655.87
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,800.0,621.02
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,747.18,585.16
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,678.95,537.7
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,604.24,483.59
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,507.72,410.26
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,415.19,336.33
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,302.63,242.85
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,197.11,142.86
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,64.29,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.68,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,14.83,0.55
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,33.01,22.52
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,50.83,39.04
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,62.0,49.35
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,73.72,59.8
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,81.33,66.33
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,92.03,75.36
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,85.14,68.98
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,77.47,61.95
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,132.49,108.67
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,173.0,142.13
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,104.07,83.42
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,20.72,12.16
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,97.67,73.84
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,168.23,129.4
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,219.65,167.6
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,283.98,215.44
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,209.54,159.07
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,121.43,91.06
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,101.01,74.96
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,80.08,58.35
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,74.36,53.66
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,68.59,48.96
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,306.72,235.1
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,557.49,421.84
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,617.58,466.19
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,687.33,517.81
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,778.99,588.05
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,870.83,656.71
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,897.3,673.98
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,920.24,689.23
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,936.73,702.64
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,949.47,713.71
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,672.26,515.42
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,323.53,247.4
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,659.23,510.65
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,945.5,719.19
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,926.09,705.89
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,903.3,692.13
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,868.28,670.16
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,830.44,646.03
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,781.84,612.79
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,731.23,577.52
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,654.18,521.78
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,586.38,471.8
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,499.62,404.88
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,415.89,337.04
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,302.1,241.72
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,178.8,130.07
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,62.72,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,9.82,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,18.08,3.84
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,33.62,22.95
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.2,36.47
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,58.77,46.15
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,69.08,55.28
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,49.62,38.1
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,38.04,27.77
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,66.4,52.26
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,92.46,74.36
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,93.36,74.54
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,94.13,74.62
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,109.78,87.37
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,125.18,99.77
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,161.65,123.36
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,199.15,151.35
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,183.98,139.06
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,166.69,125.36
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,194.27,146.18
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,222.5,167.31
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,332.59,248.59
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,486.38,363.84
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,520.87,391.63
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,556.13,419.98
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,459.31,349.05
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,334.77,253.69
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,338.39,256.69
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,341.59,259.15
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,228.44,173.17
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,119.4,88.64
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,116.6,86.57
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,113.72,84.38
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,250.97,191.87
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,392.91,300.2
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,337.68,258.05
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,262.78,200.8
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,343.54,264.5
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,409.87,316.59
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,331.39,256.62
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,232.03,179.47
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,200.88,155.81
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,169.41,131.44
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,146.16,113.13
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,122.85,94.55
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,103.55,79.37
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,83.91,63.62
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,209.07,169.88
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,321.1,260.83
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,222.63,177.21
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,110.74,79.26
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,39.12,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.39,0.59
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,12.33,5.05
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,18.11,10.21
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,23.91,15.3
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,54.62,41.87
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,88.15,70.31
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,117.4,94.68
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,146.4,118.4
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,148.63,119.55
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,156.88,125.69
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,127.12,100.52
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,102.46,79.75
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,125.57,76.73
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,183.33,107.18
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,238.68,146.92
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,295.53,192.66
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,350.5,238.41
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,407.36,285.64
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,464.0,331.92
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,521.16,376.98
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,574.69,417.95
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,627.77,457.06
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,677.15,493.28
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,724.86,527.19
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,515.33,379.58
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,235.8,171.79
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,567.57,419.87
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,885.84,634.72
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,916.58,652.04
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,944.02,669.84
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,964.05,682.56
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,980.36,693.08
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,989.56,699.84
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,994.93,704.45
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,991.92,704.91
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,997.25,710.89
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,867.73,629.11
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,718.57,528.91
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,827.02,608.27
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,910.68,664.04
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,869.59,636.93
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,826.06,609.12
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,769.59,573.65
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,706.65,532.27
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,620.3,471.33
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,535.95,408.65
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,412.8,314.61
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,297.93,213.98
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,112.27,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,19.33,7.37
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,32.92,22.87
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,46.22,35.29
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,56.04,44.35
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,70.15,56.91
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,63.17,50.57
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,54.7,42.86
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,63.9,50.68
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,72.95,58.24
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,80.56,64.46
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,88.1,70.56
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,93.68,74.93
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,99.2,79.23
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,105.58,80.47
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,112.07,85.31
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,69.24,50.59
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,24.14,13.98
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,106.06,79.5
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,184.91,140.96
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,191.71,146.02
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,198.63,151.31
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,218.74,166.46
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,239.39,181.89
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,155.62,117.35
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,68.65,49.11
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,98.2,72.41
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,128.08,95.68
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,260.57,198.24
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,397.35,300.85
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,336.02,254.91
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,259.49,197.3
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,248.31,189.21
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,236.83,180.72
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,181.35,138.03
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,125.73,94.6
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,114.85,86.28
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,103.9,77.82
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,64.04,46.16
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,25.68,15.27
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,49.77,35.04
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,74.11,55.09
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,42.64,29.59
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,11.54,3.96
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.88,2.62
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.22,1.26
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.16,0.0
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.1,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.46,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.82,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.41,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
