Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,27.73,17.97
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,36.11,26.05
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,44.35,33.57
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,49.35,38.07
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,54.27,42.31
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,57.78,45.07
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,66.76,52.47
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,69.04,54.09
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,71.22,55.62
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,73.11,56.78
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,74.85,57.8
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,75.41,58.08
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,97.75,64.54
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,155.08,86.07
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,213.61,124.46
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,272.11,170.72
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,331.14,220.46
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,389.82,270.21
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,448.19,318.87
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,504.45,365.2
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,559.89,409.52
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,613.14,450.02
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,665.02,488.14
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,714.06,524.07
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,761.2,557.77
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,803.64,587.79
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,843.48,614.25
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,880.06,638.5
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,913.61,660.79
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,940.88,679.06
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,964.62,695.22
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,983.31,708.87
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,998.29,720.35
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,1006.09,727.45
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,1010.08,732.34
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,1006.76,733.67
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,1012.42,741.08
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,997.44,734.2
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,978.87,725.2
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,949.37,709.0
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,916.81,690.69
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,872.4,662.73
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,832.47,637.47
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,772.13,598.4
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,711.08,557.45
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,626.81,496.4
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,544.21,433.7
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,434.08,347.57
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,329.87,259.91
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,167.43,85.8
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,16.95,2.73
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,33.0,22.42
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,49.66,37.8
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,65.89,52.46
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,72.89,58.71
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,76.5,61.73
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,90.49,73.6
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,114.65,93.97
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,103.32,83.73
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,90.72,72.52
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,124.84,100.98
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,157.44,127.64
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,176.11,142.66
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,204.17,157.57
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,224.71,171.69
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,245.97,187.03
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,275.31,208.74
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,307.2,232.62
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,320.83,242.94
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,333.54,252.46
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,290.29,220.31
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,244.97,186.11
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,314.31,238.4
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,392.87,296.44
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,293.26,221.96
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,183.05,137.99
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,237.23,179.78
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,292.88,221.96
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,221.93,168.05
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,149.43,112.29
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,191.91,145.47
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,235.69,179.24
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,480.6,368.23
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,729.15,549.1
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,851.96,640.18
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,955.16,713.59
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,799.17,604.51
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,597.91,456.88
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,500.22,385.68
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,379.43,294.54
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,618.86,483.88
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,840.84,647.31
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,794.59,614.96
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,746.44,582.64
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,682.8,538.65
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,611.79,487.79
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,532.82,428.84
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,456.12,368.99
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,353.65,285.32
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,257.46,202.49
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,136.56,73.69
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,16.25,3.46
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,32.16,21.39
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,43.21,31.67
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,54.05,41.4
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,67.15,52.82
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,85.87,68.79
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,103.62,83.61
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,120.54,97.45
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,100.63,80.12
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,83.99,65.69
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,119.55,95.0
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,180.67,144.68
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,203.65,162.48
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,216.11,161.96
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,240.51,177.21
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,275.0,203.12
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,265.0,181.95
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,328.03,221.54
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,383.15,268.29
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,438.28,314.38
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,491.47,358.63
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,544.23,401.44
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,594.01,440.47
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,645.35,479.64
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,691.94,514.83
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,736.78,548.06
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,776.78,577.35
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,814.25,603.23
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,848.58,626.48
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,880.03,647.73
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,904.44,664.22
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,925.42,678.52
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,954.32,698.16
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,967.28,707.25
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,971.86,711.34
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,972.68,713.16
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,967.01,710.33
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,957.71,705.29
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,698.68,526.62
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,377.25,286.65
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,647.59,496.13
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,852.96,645.31
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,806.6,613.39
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,758.39,581.47
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,695.15,538.69
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,631.37,494.2
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,541.42,428.31
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,462.69,368.13
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,360.87,286.98
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,265.59,206.32
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,141.15,79.69
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,17.47,5.12
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.53,22.63
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.34,35.24
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.73,47.19
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,65.9,51.74
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,76.91,61.1
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,85.1,67.82
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,93.2,74.33
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,88.2,69.81
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,101.96,81.16
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,102.14,80.84
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,102.26,80.51
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,147.31,117.35
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,218.22,163.49
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,196.68,131.4
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,222.07,137.02
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,275.8,180.16
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,330.74,226.73
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,390.52,277.16
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,444.04,322.3
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,495.41,365.55
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,546.51,407.63
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,595.66,446.49
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,644.45,484.08
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,623.86,467.41
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,573.93,427.46
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,511.07,381.47
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,432.04,322.57
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,557.97,417.73
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,696.1,519.04
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,583.33,436.4
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,457.17,342.51
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,549.89,412.93
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,630.06,472.92
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,637.18,479.45
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,663.46,499.77
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,582.69,442.34
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,520.37,397.32
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,415.24,319.2
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,330.34,254.48
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,347.2,269.92
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,384.76,300.84
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,312.08,245.28
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,260.29,205.14
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,222.77,176.12
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,185.54,146.64
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,243.27,195.03
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,280.65,225.6
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,198.89,157.89
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,116.12,88.19
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,57.69,31.0
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.41,6.07
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.47,24.04
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,42.79,32.12
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,52.89,41.45
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,58.3,46.31
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,63.6,50.86
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,64.66,51.54
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,65.87,52.31
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,74.46,59.33
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,76.82,60.87
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,76.91,60.35
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,77.02,59.86
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,77.52,59.96
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,110.57,68.09
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,169.05,93.69
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,229.03,134.57
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,289.41,182.89
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,350.23,234.02
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,409.94,284.58
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,469.4,333.95
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,527.03,381.41
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,583.65,426.71
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,638.14,468.22
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,691.31,507.4
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,741.14,544.09
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,788.91,578.46
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,832.5,607.16
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,873.41,632.69
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,910.57,656.45
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,944.54,678.02
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,972.91,696.4
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,997.64,712.54
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,1016.26,725.37
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,1031.02,735.87
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,1037.99,740.72
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,1041.02,743.33
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,1037.5,740.18
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,1030.15,734.69
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,1014.1,724.54
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,1006.74,719.98
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,978.39,702.19
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,946.9,682.62
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,901.13,654.59
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,853.13,624.85
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,799.87,591.41
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,739.96,552.41
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,655.95,495.2
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,573.62,436.51
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,463.38,356.01
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,358.92,273.89
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,191.47,118.34
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,17.04,6.48
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,33.76,23.54
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,44.12,33.2
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,56.58,44.38
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,62.5,49.52
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,68.27,54.29
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,71.42,56.65
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,74.49,58.84
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,76.53,60.23
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,78.45,61.5
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,78.86,61.37
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,87.21,67.89
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,87.77,68.14
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,110.75,68.24
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,165.42,93.69
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,221.84,133.02
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,278.78,178.96
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,342.38,232.2
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,398.28,279.99
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,453.96,326.86
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,507.49,371.66
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,560.27,414.72
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,610.64,454.93
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,659.55,493.11
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,705.8,528.2
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,750.33,561.27
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,788.47,588.07
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,834.17,618.71
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,867.38,641.1
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,897.47,661.38
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,918.82,675.8
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,936.26,687.72
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,829.22,612.36
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,692.49,512.2
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,554.78,414.47
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,409.7,307.69
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,515.06,389.39
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,600.51,455.05
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,532.45,405.41
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,463.2,354.67
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,455.18,351.48
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,445.56,346.87
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,459.34,360.26
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,490.51,386.2
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,405.68,322.27
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,345.12,275.41
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,309.97,248.28
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,274.26,219.56
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,195.82,155.24
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,116.02,88.41
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,62.15,36.57
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,20.41,9.03
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,36.74,25.32
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,54.59,41.24
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,71.89,56.41
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,89.38,71.55
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,107.74,87.14
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,118.76,96.04
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,132.31,106.92
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,131.85,105.92
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,131.1,104.7
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,165.29,132.31
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,184.17,147.0
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,147.98,117.07
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,112.39,83.76
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,118.25,87.96
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,124.26,92.22
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,194.96,146.18
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,252.73,189.52
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,329.04,240.33
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,447.91,326.02
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,475.38,350.43
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,490.52,363.43
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,472.82,350.58
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,440.53,326.11
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,319.79,238.02
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,185.57,137.36
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,388.64,290.95
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,598.58,442.77
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,617.02,455.49
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,634.83,468.5
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,689.24,508.19
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,733.68,540.74
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,642.9,476.79
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,561.87,418.53
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,567.57,424.14
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,572.4,428.9
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,653.97,490.39
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,713.53,535.58
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,622.2,469.63
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,507.77,386.49
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,542.53,414.61
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,577.85,442.36
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,496.39,384.04
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,412.56,323.18
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,343.7,270.68
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,261.29,206.14
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,241.65,191.68
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,235.3,186.57
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,161.86,126.63
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,72.38,53.06
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,34.51,18.39
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.4,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,6.83,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,21.94,11.03
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.3,26.68
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.9,36.63
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,58.29,46.09
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,65.76,52.7
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,74.8,60.46
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,77.65,62.52
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,80.45,64.46
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,82.55,65.88
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,84.51,67.17
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,84.06,66.27
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,83.64,65.42
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,92.24,72.28
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,119.0,73.08
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,197.78,126.76
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,264.73,183.39
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,288.84,194.93
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,348.03,237.58
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,404.09,285.04
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,460.49,331.74
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,515.26,376.35
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,569.35,418.77
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,621.11,457.16
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,671.85,493.09
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,719.57,527.08
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,765.51,558.75
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,807.89,585.64
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,847.96,608.96
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,883.81,631.68
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,916.69,652.46
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,944.16,670.56
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,968.2,686.65
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,986.35,697.7
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,1000.84,706.6
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,1009.58,712.94
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,1014.55,717.2
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,1011.32,715.77
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,1017.15,720.21
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,1003.33,712.56
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,985.95,703.09
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,957.14,686.58
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,925.27,668.24
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,884.97,644.36
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,848.49,622.69
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,789.44,586.66
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,729.6,548.97
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,652.77,498.17
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,577.14,445.25
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,471.0,367.24
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,370.1,287.49
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,229.59,155.95
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,49.69,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,22.01,11.41
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,35.27,24.87
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,44.82,33.74
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,56.2,43.89
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,61.69,48.71
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,74.32,59.56
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,102.64,83.73
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,133.04,109.21
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,122.04,99.43
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,121.43,98.55
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,122.53,98.93
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,123.45,99.19
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,175.03,141.51
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,208.83,160.18
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,149.46,113.08
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,75.94,55.36
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,199.67,150.84
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,322.22,243.08
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,353.38,266.31
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,376.9,284.19
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,419.84,316.5
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,467.65,352.49
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,484.59,364.85
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,500.05,375.85
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,425.37,320.98
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,336.89,254.55
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,321.98,243.7
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,308.37,233.6
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,496.46,377.13
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,692.96,520.85
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,714.2,536.33
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,734.23,551.9
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,853.66,644.1
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,957.23,720.96
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,959.51,723.36
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,949.4,718.09
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,906.71,689.55
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,853.76,652.68
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,781.79,601.73
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,686.79,533.55
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,624.71,489.57
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,562.04,444.11
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,543.08,432.33
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,521.45,418.25
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,465.02,375.84
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,409.72,333.31
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,349.36,285.29
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,273.02,223.25
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,204.83,166.04
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,137.49,108.03
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,76.55,50.65
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,6.57,0.0
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,11.51,4.44
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,18.11,10.54
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,24.74,16.62
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,32.62,23.75
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,40.52,30.8
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,48.03,37.33
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,55.55,43.77
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,60.16,47.66
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,64.79,51.53
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,79.28,63.86
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,92.96,75.35
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,59.9,46.54
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,25.75,15.85
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,50.38,36.26
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,75.13,56.59
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,77.95,58.77
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,80.79,60.99
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,106.56,81.87
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,132.51,102.77
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,140.99,109.5
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,149.71,116.47
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,151.92,117.99
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,154.22,119.61
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,318.43,249.88
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,491.26,382.32
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,350.14,274.12
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,193.8,151.11
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,398.73,314.08
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,603.55,469.97
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,412.29,323.5
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,188.11,146.45
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,192.47,150.38
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,196.91,154.1
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,216.71,169.8
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,237.35,186.09
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,164.69,128.46
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,93.23,70.84
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,117.63,90.96
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,143.56,112.26
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,129.84,101.62
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,116.05,90.85
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,93.96,72.95
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,71.89,54.86
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,61.38,46.36
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,51.36,38.12
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,316.53,266.46
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,522.76,430.24
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,416.5,342.09
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,322.79,261.72
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,204.98,148.66
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,42.92,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
