Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,22.84,13.0
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,34.91,25.23
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,41.82,31.85
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,48.66,38.11
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,53.13,42.09
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,57.51,45.83
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,59.83,47.54
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,67.77,54.12
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,69.62,55.4
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,71.38,56.6
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,72.57,57.29
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,73.64,57.89
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,85.06,67.32
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,120.51,70.9
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,177.73,101.08
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,236.11,144.08
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,294.67,193.23
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,353.74,244.88
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,411.86,295.5
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,469.66,344.83
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,525.79,392.25
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,581.06,437.67
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,633.93,479.13
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,685.49,518.3
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,733.94,555.14
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,780.49,589.77
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,823.79,619.15
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,864.63,645.69
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,900.65,670.03
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,933.56,692.25
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,960.93,709.4
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,984.76,724.22
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,1002.58,736.19
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,1016.62,745.83
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,1024.38,751.96
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,1028.3,755.83
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,1025.43,756.93
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,1018.84,755.83
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,1004.46,748.29
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,998.83,746.8
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,971.36,731.33
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,940.81,713.87
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,898.95,687.12
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,854.79,658.5
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,803.45,625.18
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,745.66,586.1
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,667.83,529.63
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,591.29,471.73
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,488.23,392.68
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,390.17,312.48
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,253.62,185.78
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,71.76,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,11.95,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,22.87,13.02
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,36.44,26.26
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,44.47,33.79
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,52.34,40.88
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,57.37,45.3
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,62.28,49.45
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,65.03,51.49
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,67.7,53.39
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,76.37,60.53
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,78.53,62.01
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,79.73,62.55
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,80.81,63.0
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,81.04,62.86
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,117.73,67.25
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,184.36,105.4
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,242.01,147.49
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,299.55,194.81
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,357.66,244.38
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,414.92,293.36
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,472.04,341.28
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,528.11,387.77
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,583.47,432.42
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,636.03,473.95
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,687.56,513.65
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,736.39,550.41
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,783.45,585.08
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,826.59,614.34
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,867.32,640.62
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,902.86,664.51
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,935.29,686.29
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,963.53,705.31
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,988.3,722.11
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,1006.66,734.49
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,1021.27,744.56
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,1029.64,751.09
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,1034.2,755.35
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,1031.42,755.82
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,1024.91,754.06
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,1023.11,754.48
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,1005.02,744.3
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,977.07,727.69
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,946.02,708.97
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,906.35,682.89
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,864.23,654.92
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,813.01,622.16
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,755.02,583.54
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,680.01,530.43
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,605.99,475.7
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,500.49,396.48
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,400.04,316.05
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,261.55,191.33
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,77.7,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,12.23,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,22.84,13.03
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,33.26,23.23
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,39.86,29.37
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,46.37,35.17
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,50.59,38.83
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,54.71,42.27
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,63.01,49.21
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,66.26,51.69
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,68.15,52.88
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,69.94,53.97
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,72.09,55.34
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,74.04,56.54
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,85.44,65.8
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,124.44,70.71
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,181.53,101.31
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,239.4,143.29
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,296.74,190.07
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,354.46,238.88
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,411.38,286.6
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,467.69,332.71
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,522.23,376.8
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,575.9,418.91
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,627.27,457.55
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,677.49,494.16
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,724.18,528.32
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,768.95,560.43
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,810.48,588.09
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,849.54,613.08
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,884.21,635.91
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,915.83,656.8
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,941.95,674.22
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,964.59,689.54
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,906.35,652.48
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,812.26,586.47
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,725.78,528.82
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,631.99,464.3
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,797.45,585.6
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,930.37,679.54
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,811.29,599.15
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,678.77,507.81
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,706.8,531.58
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,710.26,537.73
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,601.68,461.74
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,517.88,401.54
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,474.99,372.41
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,431.29,341.5
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,382.79,305.14
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,333.8,267.05
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,272.46,217.78
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,212.26,167.26
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,126.25,90.35
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,24.46,14.55
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,35.61,25.41
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,43.29,32.52
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,50.77,39.19
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,55.51,43.3
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,60.12,47.16
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,63.31,49.56
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,66.37,51.79
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,74.55,58.45
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,76.41,59.67
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,76.72,59.47
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,77.0,59.26
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,77.37,59.39
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,128.83,73.97
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,184.58,104.09
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,241.73,145.9
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,299.63,193.69
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,358.03,243.61
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,415.4,292.18
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,472.68,339.59
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,528.37,385.14
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,583.21,428.64
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,636.25,468.65
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,688.4,506.66
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,736.86,541.86
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,783.39,574.8
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,826.6,602.11
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,867.34,626.96
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,903.7,650.4
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,936.95,671.79
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,964.23,689.36
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,987.94,704.76
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,1006.56,717.64
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,1021.43,728.36
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,1028.13,734.13
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,1030.99,737.76
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,1028.43,740.18
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,1022.15,740.41
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,1006.33,733.66
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,999.34,732.72
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,972.3,718.27
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,942.19,701.87
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,900.05,675.84
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,855.68,647.97
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,805.29,616.3
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,748.39,578.95
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,676.01,528.15
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,604.53,475.69
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,504.83,400.58
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,409.74,324.25
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,281.93,210.39
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,139.69,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,26.15,16.01
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,39.61,28.89
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,49.73,38.25
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,59.61,47.13
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,68.15,54.58
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,73.96,59.43
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,76.09,60.84
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,78.2,62.18
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,80.32,63.63
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,82.28,64.93
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,84.18,66.04
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,85.84,66.96
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,94.96,74.22
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,133.99,80.04
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,187.46,110.59
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,242.0,151.27
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,295.94,196.07
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,350.78,243.21
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,404.83,289.49
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,458.73,334.75
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,510.88,378.28
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,562.62,420.41
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,612.08,459.27
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,664.57,499.36
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,646.16,483.63
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,604.51,449.12
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,395.41,297.16
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,155.25,114.68
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,374.3,281.63
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,594.76,441.51
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,595.15,441.42
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,594.03,441.21
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,802.43,597.92
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,970.13,716.01
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,984.72,725.78
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,982.38,725.42
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,976.74,722.74
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,967.52,717.84
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,955.03,711.3
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,932.4,698.0
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,901.9,680.42
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,868.7,660.84
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,831.11,637.94
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,791.24,613.0
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,732.98,573.94
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,673.94,533.17
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,606.7,484.7
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,539.93,434.3
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,441.91,356.46
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,345.69,276.37
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,202.79,151.15
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.19,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.85,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.64,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,6.98,0.12
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,12.33,5.05
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,18.94,11.0
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,25.57,16.9
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,32.62,23.07
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,39.69,29.15
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,22.7,14.17
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.77,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,35.18,24.78
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,64.8,50.05
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,68.6,52.98
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,72.41,55.91
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,63.67,48.37
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,54.94,38.94
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,71.74,52.25
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,87.98,64.95
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,58.44,41.29
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,28.36,17.16
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,58.12,40.93
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,87.36,64.07
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,117.98,88.08
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,149.01,112.27
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,187.85,142.06
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,227.41,172.03
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,181.93,137.08
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,134.92,100.73
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,213.22,161.3
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,293.43,222.07
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,474.39,359.51
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,662.67,496.7
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,429.46,326.87
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,173.27,131.07
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,149.56,113.12
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,125.54,94.37
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,262.68,202.27
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,402.8,309.34
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,349.31,269.87
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,274.07,213.09
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,185.81,144.25
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,99.69,75.35
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,319.7,256.99
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,544.64,436.24
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,329.62,266.08
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,110.05,85.16
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,94.71,72.99
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,79.23,60.42
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,64.12,47.98
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,48.81,35.18
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,35.56,24.01
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,23.11,13.37
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,13.59,4.93
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.1,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.13,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.26,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.9,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,30.48,19.51
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,47.02,34.78
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,62.39,48.58
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,77.35,61.72
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,90.64,73.11
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,106.68,86.58
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,119.51,97.05
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,137.35,111.57
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,148.76,120.48
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,156.61,126.32
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,135.05,107.78
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,119.78,94.61
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,119.28,93.92
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,158.16,100.76
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,202.83,125.34
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,251.69,160.85
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,304.48,204.08
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,358.54,249.57
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,415.05,296.56
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,467.41,339.91
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,519.45,382.91
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,571.13,424.48
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,622.28,463.86
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,670.11,499.91
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,715.71,534.19
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,759.77,566.55
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,801.36,595.11
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,840.92,620.36
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,874.72,642.72
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,905.6,663.0
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,932.97,679.81
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,957.05,694.62
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,973.94,706.13
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,987.24,715.45
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,993.95,720.61
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,996.98,723.56
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,1006.67,732.27
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,999.53,730.07
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,983.55,721.13
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,964.15,710.09
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,936.47,694.45
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,905.85,676.78
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,871.75,655.52
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,829.43,628.36
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,773.33,592.93
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,716.39,555.74
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,643.91,504.54
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,572.34,451.78
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,474.37,376.76
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,380.8,301.03
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,253.29,190.65
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,118.57,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,41.53,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.93,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,31.5,20.29
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,48.94,36.16
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,61.17,47.15
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.51,56.2
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,79.45,62.91
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,87.12,69.17
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,88.72,70.14
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,90.76,71.45
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,92.94,72.85
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,94.94,74.09
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,92.95,72.02
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,91.11,70.12
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,90.76,69.48
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,134.09,77.72
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,193.31,113.12
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,245.6,151.3
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,298.77,194.76
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,352.78,240.25
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,406.18,284.8
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,459.81,328.64
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,511.8,370.91
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,563.27,411.71
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,612.25,449.81
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,659.95,486.09
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,704.96,519.6
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,748.45,551.4
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,787.67,579.64
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,824.49,605.66
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,857.28,627.77
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,887.15,647.93
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,910.4,663.95
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,930.2,677.81
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,944.59,687.97
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,955.43,695.96
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,956.28,697.53
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,963.04,703.24
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,955.53,699.37
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,944.61,693.48
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,917.7,677.05
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,887.66,658.62
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,853.59,638.19
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,816.93,615.8
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,752.32,572.56
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,696.68,535.03
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,635.6,493.17
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,574.63,450.15
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,492.61,389.57
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,395.94,315.76
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,309.32,246.76
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,226.26,177.95
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,118.74,87.16
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,28.28,17.9
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.03,31.44
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,55.1,42.31
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,66.8,52.6
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,74.89,59.49
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,82.7,65.95
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,89.94,71.77
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,96.81,77.19
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,101.15,80.39
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,103.78,82.12
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,109.05,85.89
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,113.78,89.16
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,113.8,88.73
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,155.99,97.11
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,208.87,129.72
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,261.82,169.52
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,311.28,209.61
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,362.09,251.9
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,413.13,294.04
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,463.89,335.05
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,512.71,374.2
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,561.65,412.45
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,613.29,451.57
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,664.76,490.16
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,709.57,523.18
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,752.89,554.38
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,691.38,505.52
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,582.03,422.25
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,581.68,422.51
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,579.31,420.83
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,541.14,393.87
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,483.88,353.47
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,575.57,421.24
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,654.32,478.59
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,817.34,595.6
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,953.65,689.85
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,807.29,589.96
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,646.39,476.82
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,620.83,461.46
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,593.44,443.87
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,541.74,409.94
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,511.0,390.29
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,462.32,355.89
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,413.05,320.46
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,500.26,390.42
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,579.77,452.63
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,501.76,394.72
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,407.97,323.94
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,320.8,255.25
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,237.44,186.72
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,149.09,110.92
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,39.75,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,15.57,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,3.84,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,7.4,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,20.23,11.22
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,32.95,22.72
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,47.51,35.62
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,61.93,48.19
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,77.97,61.88
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,93.85,75.13
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,56.79,43.2
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,14.86,7.12
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,94.21,74.39
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,159.1,127.75
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,135.16,107.31
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,96.86,75.33
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,134.65,105.92
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,172.28,129.46
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,203.51,144.49
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,293.63,203.49
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,322.18,229.61
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,351.76,255.54
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,337.28,246.64
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,323.08,237.13
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,401.55,293.1
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,494.58,358.78
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,500.96,363.44
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,493.73,358.59
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,605.71,441.46
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,740.44,537.75
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,732.17,528.14
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,703.64,505.55
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,752.75,539.92
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,798.1,571.01
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,857.92,614.66
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,920.42,658.97
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,933.16,668.56
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,942.43,676.58
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,829.45,600.51
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,698.78,509.82
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,696.82,511.11
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,692.76,510.07
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,639.32,474.0
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,562.05,421.3
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,626.93,471.83
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,687.36,517.72
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,692.03,523.87
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,692.6,527.66
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,632.19,486.23
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,571.88,444.23
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,496.18,388.86
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,404.78,320.14
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,319.23,253.38
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,237.5,186.72
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,126.88,94.49
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.43,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
