Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,12.49,0.31
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,32.7,21.89
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,51.97,39.51
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,70.49,56.1
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,87.3,70.84
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,101.35,82.84
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,114.94,94.13
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,125.34,102.25
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,135.32,109.83
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,143.08,115.65
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,142.84,114.79
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,147.37,117.9
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,151.48,120.65
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,152.96,121.25
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,192.79,129.68
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,234.82,154.42
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,279.83,186.82
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,326.45,223.81
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,370.68,259.95
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,416.14,296.39
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,463.45,333.53
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,504.33,366.11
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,529.94,385.95
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,589.67,429.38
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,653.65,475.5
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,697.18,506.06
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,739.52,535.19
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,668.42,483.46
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,565.24,408.33
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,525.18,381.19
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,468.78,341.77
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,589.55,429.14
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,719.11,518.51
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,723.22,521.11
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,725.37,523.62
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,715.39,518.21
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,703.13,511.43
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,788.39,572.3
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,853.45,618.41
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,840.91,611.79
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,825.15,603.99
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,733.02,542.96
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,619.33,466.06
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,584.86,444.46
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,548.59,420.54
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,538.97,416.12
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,527.45,409.75
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,455.82,356.77
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,386.14,303.86
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,302.91,239.16
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,222.88,174.27
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,127.13,94.69
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,38.59,5.63
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,14.68,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,7.26,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,14.03,1.65
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,31.09,20.32
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,46.77,34.59
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,63.75,49.63
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,80.3,63.98
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,94.97,76.36
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,109.27,88.12
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,123.55,99.4
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,143.07,114.73
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,160.41,128.47
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,168.41,134.46
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,175.49,139.43
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,185.52,146.74
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,191.54,151.06
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,200.23,150.12
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,202.78,151.58
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,204.64,152.77
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,234.71,174.62
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,277.79,205.91
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,268.32,198.87
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,265.46,196.85
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,246.83,183.36
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,226.93,168.88
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,256.55,190.71
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,286.96,212.59
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,315.55,233.03
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,347.18,255.43
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,291.31,215.15
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,235.3,174.55
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,214.21,159.72
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,192.58,144.08
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,125.65,93.21
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,58.6,40.97
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,47.23,32.16
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,35.88,23.23
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,29.17,17.88
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,22.47,12.52
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,44.13,30.09
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,65.82,47.71
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,91.49,68.42
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,118.8,90.42
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,118.04,90.23
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,117.53,90.31
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,78.66,59.13
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,43.06,30.13
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,37.22,25.49
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,31.39,20.76
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,25.99,16.27
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,20.6,11.73
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,15.22,7.15
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,9.86,2.55
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,5.74,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.64,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.97,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,11.53,1.0
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,28.77,19.05
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,45.3,34.37
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,60.96,48.63
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,76.9,62.84
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,90.2,74.54
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,107.01,89.09
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,122.49,102.04
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,141.23,117.56
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,159.81,132.68
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,168.95,139.63
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,192.02,158.18
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,205.69,168.67
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,205.01,167.27
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,239.03,177.95
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,267.38,198.65
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,290.67,217.81
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,307.84,232.16
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,334.51,253.56
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,342.25,259.58
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,347.87,263.78
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,306.25,232.84
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,263.75,200.83
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,262.91,199.89
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,261.86,198.68
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,278.65,211.36
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,295.87,224.26
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,338.45,255.66
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,381.0,286.5
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,313.73,236.78
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,234.85,177.75
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,268.77,203.87
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,303.82,230.37
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,346.12,262.82
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,375.69,285.75
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,444.42,338.47
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,536.35,406.84
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,501.68,381.76
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,443.73,340.25
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,396.61,305.97
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,348.43,270.25
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,276.31,215.7
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,186.58,145.73
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,126.73,98.33
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,68.93,51.39
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,59.71,44.14
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,50.52,36.74
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,41.77,29.51
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,33.04,22.19
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,24.74,15.16
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,16.46,8.06
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,10.27,2.62
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.1,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.13,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.03,2.8
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,30.26,20.02
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,45.55,34.03
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,62.05,48.8
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,78.28,63.04
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,89.33,72.62
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,103.64,84.81
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,88.45,71.29
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,71.32,56.18
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,61.85,47.85
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,52.28,39.46
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,85.57,67.57
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,116.38,93.08
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,118.53,94.39
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,121.04,91.76
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,125.51,94.84
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,130.11,98.02
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,131.21,98.69
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,132.33,99.42
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,218.54,165.42
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,309.86,233.54
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,284.64,214.01
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,261.44,196.24
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,291.17,218.01
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,319.14,238.1
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,343.35,255.93
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,368.76,274.6
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,438.73,326.15
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,513.44,380.24
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,361.34,270.34
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,194.31,145.29
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,337.69,253.95
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,482.7,359.4
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,452.9,338.37
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,421.33,316.5
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,445.76,335.92
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,470.88,355.71
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,584.22,442.42
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,698.59,527.74
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,672.95,510.74
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,645.35,492.99
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,768.88,589.57
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,872.42,666.58
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,835.0,643.1
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,795.35,618.56
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,739.18,581.18
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,682.18,542.13
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,619.39,496.24
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,556.77,448.64
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,464.71,376.9
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,373.15,302.05
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,267.04,209.72
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,155.51,70.0
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,54.45,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,19.8,11.21
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,31.42,21.78
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,45.1,34.01
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,58.49,45.81
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,42.6,31.88
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,25.59,16.88
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,45.54,34.18
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,65.58,51.27
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,101.45,81.56
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,135.23,109.5
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,128.63,103.35
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,121.52,96.92
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,128.5,102.23
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,136.12,103.17
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,143.58,108.47
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,151.25,113.94
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,171.49,129.36
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,192.2,145.08
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,217.2,164.02
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,242.81,183.31
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,297.27,224.06
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,362.85,272.54
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,381.29,285.38
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,400.49,298.84
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,443.46,330.31
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,489.58,363.72
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,493.36,366.41
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,496.07,368.54
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,546.54,405.57
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,592.46,438.94
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,597.49,441.99
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,601.34,444.48
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,789.62,584.87
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,950.19,698.31
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,956.74,702.65
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,959.78,706.22
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,953.87,703.69
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,952.76,704.58
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,822.94,618.12
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,680.18,516.59
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,773.66,590.14
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,848.03,645.52
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,746.03,575.45
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,657.54,513.61
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,605.34,477.91
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,552.75,440.64
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,489.13,392.93
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,426.54,344.34
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,330.57,268.29
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,257.39,207.18
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,170.16,131.7
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,65.98,29.25
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,24.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.41,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,6.57,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,15.23,7.46
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,23.92,15.48
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,34.71,25.25
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,45.53,34.91
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,57.02,45.06
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,68.17,54.76
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,99.9,82.13
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,130.22,107.75
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,150.8,124.61
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,175.91,145.02
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,190.74,156.56
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,205.08,167.59
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,170.05,138.14
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,137.69,105.97
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,197.07,151.87
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,241.61,185.2
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,204.57,156.35
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,167.28,127.37
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,237.16,180.82
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,314.95,239.03
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,329.22,249.5
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,343.82,260.37
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,386.32,291.44
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,432.05,324.44
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,443.78,333.08
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,455.73,342.04
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,336.08,253.61
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,203.28,153.03
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,397.27,300.62
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,589.78,439.56
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,585.62,436.04
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,579.74,432.48
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,628.03,469.33
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,695.11,518.54
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,558.26,420.51
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,414.13,314.24
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,343.98,263.31
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,253.48,195.07
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,257.24,198.99
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,282.15,219.04
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,264.34,206.3
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,246.21,193.27
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,272.88,216.38
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,299.41,239.27
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,267.19,214.77
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,234.68,189.65
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,199.08,161.34
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,163.08,131.94
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,124.77,99.64
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,85.97,66.33
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,52.52,37.17
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,14.03,2.25
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,7.26,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.8,1.07
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,12.33,5.26
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,17.29,9.79
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,22.25,14.29
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,22.26,14.3
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,22.28,14.26
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,21.46,13.44
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,20.65,12.63
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,24.4,15.86
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,28.15,19.08
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,36.08,25.85
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,44.02,32.56
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,54.91,41.82
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,65.83,48.69
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,86.74,65.61
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,107.0,81.85
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,109.56,83.71
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,112.13,85.6
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,148.47,114.06
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,185.4,142.39
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,292.83,224.33
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,409.93,310.55
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,513.64,388.09
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,659.06,494.57
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,612.18,456.93
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,533.66,396.15
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,618.58,458.25
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,710.61,522.5
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,527.94,392.97
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,296.49,222.44
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,289.89,218.5
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,283.03,213.26
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,349.24,262.84
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,405.15,303.83
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,353.92,265.93
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,282.48,213.19
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,283.23,215.28
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,304.9,232.73
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,256.63,196.82
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,228.68,176.11
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,325.75,254.18
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,427.2,333.88
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,533.74,418.85
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,633.73,497.44
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,587.23,465.06
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,539.82,432.13
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,550.01,442.49
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,561.48,451.15
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,471.54,380.95
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,381.36,307.8
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,273.91,216.15
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,165.03,93.57
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,57.08,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,10.67,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,19.36,7.92
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,30.74,20.85
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,41.95,31.29
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,32.87,23.56
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,28.05,19.34
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,44.27,33.62
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,60.55,47.68
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,91.36,74.0
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,120.77,98.52
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,120.8,97.9
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,120.51,97.12
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,140.32,112.86
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,159.76,127.94
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,170.94,136.63
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,183.95,140.01
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,204.39,154.91
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,225.45,170.24
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,253.11,189.99
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,295.88,220.99
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,347.31,251.85
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,470.83,340.08
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,522.03,381.05
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,572.56,420.74
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,621.58,457.66
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,669.89,493.01
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,714.42,525.41
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,757.42,556.03
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,796.82,582.92
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,834.0,607.24
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,867.02,628.71
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,897.16,648.28
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,921.5,662.83
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,942.53,675.29
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,958.29,685.83
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,970.56,694.33
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,977.35,700.16
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,994.1,712.53
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,989.83,713.05
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,982.01,711.67
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,965.22,703.26
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,945.18,692.86
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,917.8,677.14
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,894.11,663.88
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,852.79,639.08
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,809.54,612.62
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,755.2,577.81
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,700.0,541.45
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,629.54,492.67
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,559.87,442.44
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,470.44,374.43
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,380.4,302.7
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,272.79,212.65
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,164.87,96.64
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,56.78,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,9.82,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,18.65,7.43
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,36.61,25.3
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,54.45,41.31
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,65.08,50.84
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,78.33,62.32
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,83.95,67.1
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,89.3,71.51
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,115.84,93.61
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,134.77,108.9
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,155.13,125.13
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,174.79,140.53
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,189.92,152.05
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,204.56,163.07
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,204.86,162.82
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,227.01,162.06
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,261.11,186.73
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,304.09,220.44
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,338.44,245.68
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,363.28,264.52
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,323.53,239.14
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,270.2,201.71
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,227.34,169.8
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,181.79,135.47
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,315.0,235.13
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,457.37,337.33
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,542.8,399.37
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,647.47,474.04
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,586.94,429.95
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,504.28,370.02
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,505.65,371.74
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,506.04,372.35
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,400.3,296.34
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,276.71,205.53
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,535.38,398.63
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,762.07,557.67
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,758.68,555.11
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,753.12,552.91
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,824.72,605.7
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,875.06,643.83
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,705.05,526.02
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,536.73,404.91
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,653.31,495.54
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,764.7,579.35
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,719.38,548.77
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,672.75,517.82
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,613.7,477.48
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,536.14,422.65
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,462.51,368.25
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,391.22,313.53
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,311.97,250.37
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,235.34,187.13
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,140.27,107.81
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,55.28,30.11
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,19.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,8.11,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,15.68,5.46
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,32.61,21.81
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,49.11,36.59
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,64.55,50.18
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,80.39,63.84
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,92.67,74.28
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,102.63,82.54
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,118.19,95.19
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,132.9,106.92
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,141.56,113.68
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,149.86,120.1
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,177.68,142.19
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,206.87,164.98
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,209.29,166.38
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,243.08,177.29
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,238.4,175.08
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,232.19,173.65
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,220.25,164.81
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,190.8,142.61
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,177.06,131.88
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,162.62,120.62
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,162.48,120.49
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,162.29,120.32
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,159.34,118.07
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,156.28,115.74
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,204.39,152.28
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,253.42,189.02
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,394.57,293.62
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,548.97,403.61
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,712.37,524.76
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,877.63,643.35
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,901.89,658.99
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,922.98,673.68
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,722.06,532.93
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,459.49,340.61
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,549.24,408.78
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,621.97,462.79
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,652.2,485.43
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,660.39,493.3
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,689.97,523.95
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,737.81,554.73
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,682.92,518.98
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,647.64,496.74
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,699.64,537.77
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,723.16,557.55
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,665.99,518.52
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,608.72,478.88
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,532.64,422.43
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,458.75,365.73
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,356.64,286.08
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,277.53,221.17
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,186.98,144.59
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,93.94,56.28
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,29.69,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
