Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,20.8,9.29
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,33.55,22.61
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,46.02,33.95
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,55.52,42.44
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,64.76,50.44
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,59.84,46.17
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,58.88,45.22
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,68.32,53.02
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,77.5,60.47
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,86.61,67.76
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,95.64,74.89
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,104.22,81.58
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,112.72,88.14
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,98.21,75.98
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,83.13,60.52
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,87.54,63.72
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,91.98,66.92
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,96.05,69.97
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,100.15,73.04
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,103.08,75.06
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,106.05,77.11
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,105.4,76.53
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,104.75,75.97
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,201.7,149.99
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,299.53,222.97
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,254.77,189.56
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,208.12,154.72
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,177.12,131.08
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,145.27,106.69
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,163.61,120.78
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,182.27,135.05
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,330.56,246.87
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,481.21,356.74
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,735.39,545.89
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,948.8,695.87
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,844.33,621.99
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,712.58,526.75
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,666.45,496.37
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,596.51,448.38
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,514.89,398.51
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,409.95,312.29
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,636.5,488.79
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,845.46,642.17
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,720.74,554.76
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,587.26,458.05
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,538.26,424.22
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,489.19,388.98
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,429.28,343.6
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,370.4,297.64
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,301.01,242.12
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,234.0,186.55
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,144.82,111.5
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,69.76,41.61
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,23.78,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,11.95,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,22.27,10.55
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,37.74,26.15
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,53.29,40.18
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,61.4,47.49
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,66.81,52.2
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,89.0,71.19
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,107.37,86.62
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,119.62,96.47
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,139.74,112.75
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,156.79,126.22
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,179.57,144.19
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,184.71,147.6
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,198.44,157.98
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,210.97,158.77
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,239.37,175.26
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,268.22,195.64
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,295.83,216.54
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,320.37,235.06
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,346.0,254.71
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,387.2,283.87
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,452.07,331.26
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,473.82,349.13
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,507.44,375.69
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,410.77,305.81
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,293.31,217.32
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,296.81,220.25
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,302.93,224.89
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,326.99,242.67
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,351.83,260.93
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,365.89,271.34
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,380.26,282.01
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,420.27,311.73
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,462.16,342.57
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,592.31,439.31
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,729.13,537.82
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,750.86,554.54
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,788.71,582.67
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,726.8,540.76
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,680.89,509.55
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,638.5,488.07
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,572.17,434.08
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,621.61,473.93
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,644.79,494.79
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,583.88,451.08
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,522.91,407.02
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,466.5,366.2
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,392.39,311.04
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,332.26,264.73
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,273.51,218.15
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,212.42,168.94
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,137.63,107.48
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,79.77,58.67
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,16.51,5.59
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,8.54,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,3.84,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,7.39,0.0
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,16.89,8.56
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,26.41,17.05
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,37.21,26.53
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,48.04,35.88
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,83.12,65.89
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,115.56,93.2
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,93.41,74.01
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,68.93,52.98
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,58.1,43.65
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,47.29,34.39
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,96.36,75.13
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,141.05,111.42
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,133.4,100.18
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,125.73,93.9
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,157.33,117.83
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,189.37,141.77
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,166.34,123.98
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,141.64,104.97
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,149.46,110.68
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,157.47,116.49
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,185.02,137.37
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,213.11,158.51
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,320.65,238.83
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,437.62,324.05
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,407.47,301.77
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,373.4,276.83
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,365.29,270.52
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,356.05,263.34
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,402.89,297.91
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,452.11,333.77
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,453.07,334.69
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,453.54,335.5
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,467.59,346.38
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,481.92,357.48
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,420.96,313.43
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,357.75,267.29
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,316.29,237.23
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,255.0,191.83
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,232.71,175.53
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,210.15,158.8
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,264.23,201.5
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,302.84,232.19
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,307.92,237.73
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,312.19,242.77
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,278.67,217.92
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,245.01,192.54
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,208.16,164.06
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,171.05,134.66
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,131.8,102.63
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,92.17,69.64
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,50.6,34.91
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,17.35,6.34
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,6.83,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,13.18,4.06
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,32.0,21.16
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,49.9,36.98
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,65.3,50.43
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,81.14,63.97
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,46.96,34.75
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,4.94,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,5.36,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,5.77,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,64.78,49.11
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,119.14,94.12
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,108.33,84.83
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,96.91,75.16
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,130.9,98.48
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,164.95,124.76
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,174.08,131.44
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,183.36,138.35
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,266.11,196.91
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,369.38,271.6
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,401.44,296.87
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,434.44,322.82
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,449.76,335.58
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,447.13,334.2
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,530.93,397.58
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,645.12,482.72
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,686.77,513.36
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,727.56,543.62
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,715.54,532.78
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,683.97,507.37
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,656.59,487.48
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,613.67,456.17
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,619.76,460.81
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,624.62,464.44
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,611.46,455.15
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,596.44,444.61
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,767.75,573.15
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,913.72,680.19
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,778.86,581.97
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,607.16,456.65
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,545.43,412.42
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,482.54,366.3
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,358.51,274.57
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,256.13,196.35
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,321.99,250.5
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,406.79,317.74
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,362.85,284.95
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,319.69,252.46
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,275.74,218.98
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,215.08,171.38
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,166.33,131.71
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,117.52,90.99
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,69.34,50.3
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,16.51,5.99
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,21.61,10.44
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,40.3,28.23
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,58.49,44.47
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,55.43,42.18
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,53.49,40.56
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,79.16,62.53
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,103.95,83.43
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,62.7,48.0
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,14.86,7.05
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,63.94,48.61
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,109.74,86.74
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,159.96,127.69
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,207.96,166.06
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,222.65,168.61
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,247.23,184.31
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,212.01,157.81
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,170.88,127.74
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,178.92,133.77
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,187.08,139.86
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,194.2,144.88
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,201.52,150.06
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,250.48,186.84
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,300.39,223.82
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,275.44,204.69
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,249.06,184.65
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,259.71,192.53
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,270.54,200.46
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,244.93,181.39
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,218.44,161.67
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,250.9,185.85
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,284.19,210.21
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,341.18,251.74
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,390.82,287.12
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,442.51,324.15
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,496.53,361.95
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,559.3,405.71
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,604.28,436.47
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,799.08,571.58
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,960.04,673.75
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,951.73,666.05
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,939.84,658.63
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,821.28,588.68
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,694.54,507.81
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,753.47,554.18
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,813.59,595.77
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,760.84,564.07
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,707.13,531.9
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,643.99,490.61
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,581.07,447.51
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,494.23,385.28
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,405.84,318.32
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,298.34,231.72
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,199.02,137.61
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,68.25,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,25.15,13.29
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,40.02,28.08
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,55.03,41.53
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,62.35,48.12
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,71.57,56.05
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,85.75,68.11
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,99.83,79.88
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,97.53,77.48
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,94.7,74.67
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,121.64,96.67
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,147.74,117.6
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,154.87,122.77
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,161.88,127.83
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,170.87,128.74
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,181.37,136.19
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,236.48,174.56
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,296.22,215.92
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,327.8,238.62
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,361.97,263.54
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,396.76,287.75
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,454.45,329.54
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,482.63,351.72
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,506.9,370.23
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,514.12,375.8
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,507.14,370.73
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,619.87,456.14
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,751.81,553.67
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,791.18,581.23
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,828.42,606.66
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,861.03,628.5
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,890.72,648.39
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,915.52,665.06
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,937.04,679.66
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,951.87,689.97
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,963.2,698.16
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,964.32,699.85
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,961.74,699.34
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,955.99,698.01
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,955.31,700.21
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,938.51,690.44
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,918.64,678.82
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,890.21,662.56
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,859.18,644.47
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,818.08,618.01
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,775.05,589.97
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,719.73,553.84
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,654.68,509.72
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,589.72,463.46
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,525.75,416.26
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,440.74,351.53
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,359.92,286.45
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,259.53,203.03
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,149.38,103.99
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,51.47,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,11.1,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,21.18,10.4
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,37.78,26.29
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,53.19,40.15
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,67.91,53.1
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,82.35,65.52
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,84.37,67.17
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,84.32,66.95
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,87.94,69.65
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,91.45,72.19
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,125.63,100.49
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,172.95,139.1
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,177.42,141.93
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,193.69,154.38
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,191.34,145.03
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,205.19,155.05
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,247.77,183.62
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,298.56,218.21
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,274.44,202.78
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,232.62,173.43
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,271.51,201.87
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,323.1,239.24
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,287.82,213.32
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,253.23,187.82
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,405.75,301.42
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,594.91,437.08
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,661.39,487.12
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,736.28,543.84
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,783.73,575.67
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,820.76,599.41
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,854.35,621.36
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,885.14,641.37
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,908.91,656.76
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,929.37,670.06
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,710.62,521.3
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,420.99,310.69
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,722.75,535.03
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,972.78,702.84
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,829.95,606.58
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,663.32,489.38
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,683.41,507.35
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,700.7,522.04
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,797.05,593.44
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,873.25,646.14
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,831.35,619.97
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,787.62,593.23
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,733.5,558.6
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,678.51,522.48
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,605.29,471.91
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,526.96,415.61
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,442.6,352.46
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,362.31,288.51
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,258.08,202.24
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,144.31,101.51
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,49.49,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.99,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.74,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,12.75,5.22
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,19.77,11.54
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,28.06,18.87
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,36.36,26.11
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,27.65,18.5
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,18.97,10.91
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,14.02,6.56
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,9.08,2.23
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,93.22,73.87
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,165.72,132.73
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,170.92,135.78
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,180.32,142.47
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,145.37,103.92
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,157.36,93.69
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,207.7,126.77
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,258.92,166.16
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,308.37,206.89
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,358.94,249.41
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,409.75,292.22
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,460.23,334.08
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,508.85,373.25
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,557.41,411.43
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,605.14,448.77
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,654.64,486.85
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,699.24,519.16
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,742.63,549.72
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,782.47,576.62
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,820.39,600.72
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,853.99,622.14
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,884.79,641.54
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,898.63,649.81
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,922.04,664.39
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,951.88,682.89
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,965.2,690.72
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,973.4,696.16
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,978.11,699.56
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,974.97,698.19
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,968.39,694.89
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,956.57,689.12
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,941.43,681.4
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,915.34,667.35
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,886.45,651.45
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,854.6,633.41
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,814.67,609.61
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,762.37,576.67
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,709.14,542.27
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,633.37,489.62
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,558.62,435.97
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,466.93,368.08
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,387.22,305.89
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,285.21,222.59
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,191.6,136.63
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,63.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,11.95,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,22.65,11.68
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,38.68,27.08
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,54.66,41.43
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,68.22,53.37
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,79.08,62.71
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,91.28,73.06
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,108.09,87.12
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,98.31,78.53
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,94.74,75.24
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,131.67,105.88
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,177.22,143.05
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,194.44,156.26
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,198.13,158.45
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,175.64,132.69
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,140.07,105.2
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,136.53,102.04
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,132.72,98.69
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,138.03,102.6
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,143.54,106.69
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,247.72,184.94
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,358.26,265.68
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,230.64,171.61
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,85.87,61.52
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,73.98,52.25
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,61.99,42.83
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,73.3,51.6
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,84.67,60.39
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,88.13,63.07
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,91.59,65.76
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,78.16,55.52
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,64.66,45.15
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,57.02,39.22
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,49.39,33.28
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,48.09,32.38
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,46.79,31.47
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,44.23,29.51
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,41.68,27.55
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,37.47,24.32
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,33.26,21.08
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,59.1,41.83
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,85.33,62.86
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,131.63,100.21
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,182.19,140.83
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,346.66,273.8
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,494.11,389.16
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,450.16,356.92
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,386.26,309.78
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,323.6,260.82
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,262.88,212.03
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,209.14,168.03
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,141.46,111.81
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,84.65,63.59
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,21.57,10.51
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,10.67,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,13.66,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,24.84,13.51
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,39.73,28.13
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,54.38,41.38
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,66.8,52.37
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,78.7,62.59
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,79.78,63.43
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,83.04,66.02
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,111.14,89.33
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,135.9,109.26
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,115.88,92.23
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,100.36,79.11
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,101.32,79.51
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,102.06,79.7
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,156.95,113.54
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,231.39,165.61
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,271.3,195.9
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,289.64,212.12
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,241.6,178.87
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,168.93,126.11
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,204.12,152.63
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,239.94,178.88
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,363.69,268.75
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,509.79,371.72
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,566.62,410.49
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,624.26,450.11
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,644.58,464.21
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,664.19,477.81
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,675.85,485.48
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,684.29,490.87
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,716.75,514.17
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,748.75,536.9
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,791.65,566.19
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,825.7,589.71
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,822.98,589.75
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,817.12,588.17
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,737.91,535.53
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,671.38,490.08
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,703.74,516.02
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,734.08,539.86
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,418.96,318.29
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,70.77,50.45
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,178.25,136.46
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,292.34,225.15
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,141.14,108.13
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,7.43,0.4
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,6.59,0.0
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,4.52,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.29,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.46,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.64,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.23,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
