Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.43,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.82,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.46,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.1,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.16,0.0
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,8.22,1.57
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,13.18,5.91
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,18.14,10.22
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,52.62,39.98
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,85.84,68.05
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,125.47,101.15
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,157.8,127.63
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,167.84,135.44
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,192.95,155.6
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,202.03,154.93
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,231.47,175.74
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,224.13,169.77
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,224.38,170.24
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,253.22,191.55
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,296.94,224.11
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,356.42,266.31
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,428.55,318.48
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,477.34,354.75
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,564.5,421.33
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,591.61,440.16
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,605.31,447.01
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,672.45,497.97
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,743.96,551.42
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,720.23,528.85
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,669.27,487.26
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,684.16,497.59
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,697.16,505.98
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,724.24,525.2
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,750.46,543.65
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,879.77,636.38
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,972.16,697.39
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,783.7,572.82
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,532.74,393.81
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,782.27,578.71
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,975.31,706.95
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,975.65,706.54
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,960.03,698.38
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,935.89,684.31
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,908.89,668.48
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,873.81,647.92
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,836.4,625.6
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,791.71,597.98
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,741.05,565.59
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,680.84,524.89
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,620.82,482.81
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,539.56,423.53
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,461.18,363.37
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,360.68,282.86
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,267.77,197.36
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,130.54,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,11.95,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,22.45,11.88
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,37.13,26.17
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,51.55,39.29
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,67.46,53.4
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,82.96,66.83
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,93.18,75.56
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,105.49,85.88
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,115.19,93.63
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,124.57,100.98
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,84.7,66.98
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,67.21,51.96
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,68.56,52.83
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,69.79,53.58
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,130.28,92.46
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,230.19,165.14
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,265.76,188.47
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,303.91,216.45
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,323.49,236.34
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,345.03,256.55
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,392.81,289.5
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,459.99,338.27
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,344.56,257.46
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,204.35,153.11
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,402.82,305.82
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,658.2,492.73
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,628.5,467.02
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,564.84,416.49
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,596.78,440.04
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,629.55,463.54
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,673.94,495.26
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,714.32,524.01
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,707.07,518.67
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,696.81,511.56
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,471.17,352.99
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,221.79,166.89
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,465.59,353.89
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,709.63,528.38
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,595.45,445.95
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,499.19,376.14
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,624.72,471.9
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,746.82,561.27
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,675.51,512.34
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,624.5,477.93
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,593.06,457.29
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,559.77,434.91
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,520.15,407.34
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,479.31,378.36
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,429.8,341.98
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,380.22,304.44
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,321.07,258.07
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,263.18,210.95
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,194.57,153.29
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,128.35,93.66
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,61.21,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,22.03,11.64
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,30.56,20.59
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,38.91,28.31
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,43.66,32.68
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,48.37,36.81
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,76.82,61.37
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,114.27,93.15
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,132.83,108.11
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,144.66,117.17
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,151.77,122.41
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,161.14,129.47
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,172.26,137.89
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,183.24,146.13
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,207.37,157.1
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,240.61,178.0
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,258.93,185.41
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,304.11,214.82
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,340.76,244.92
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,375.34,273.51
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,357.67,265.08
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,320.02,239.61
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,407.51,304.2
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,510.98,380.41
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,447.4,334.52
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,362.47,271.28
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,496.08,372.53
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,653.35,488.06
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,689.69,514.27
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,728.87,542.78
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,812.24,607.71
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,882.07,658.94
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,764.21,573.18
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,586.72,438.41
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,686.85,514.6
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,774.6,580.05
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,722.23,541.66
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,666.82,501.29
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,462.57,352.26
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,236.87,180.06
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,245.53,187.77
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,254.76,195.55
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,415.3,322.9
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,555.67,431.66
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,661.84,514.72
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,747.84,580.44
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,700.04,547.01
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,642.19,506.35
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,624.69,493.77
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,594.96,470.97
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,513.59,409.34
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,434.89,347.25
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,327.18,259.28
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,233.92,174.78
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,114.1,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,12.38,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,23.12,12.37
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,38.43,27.07
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,53.46,40.58
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,68.19,53.59
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,82.63,66.05
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,66.36,51.86
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,54.33,41.3
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,61.95,47.57
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,69.08,53.33
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,77.06,59.74
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,78.37,60.48
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,78.5,60.26
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,78.59,60.01
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,90.87,57.57
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,153.36,85.82
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,205.97,119.68
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,259.92,161.57
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,320.83,216.86
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,387.84,275.24
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,435.78,314.86
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,480.21,350.6
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,361.68,268.49
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,216.99,161.34
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,379.35,283.61
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,558.58,414.34
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,624.04,462.05
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,693.68,512.76
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,773.59,574.53
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,849.27,630.85
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,884.43,654.33
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,916.72,675.98
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,943.24,694.08
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,966.42,710.02
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,984.75,722.04
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,999.57,731.79
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,1007.44,737.95
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,1011.74,741.95
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,1010.39,743.42
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,1005.54,742.68
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,994.52,736.54
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,992.6,736.68
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,956.88,714.73
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,918.46,691.02
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,820.8,624.72
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,706.99,545.74
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,659.8,513.87
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,611.96,480.31
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,560.8,443.53
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,509.03,405.02
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,440.93,353.65
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,374.7,301.14
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,290.72,231.27
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,211.97,159.51
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,104.28,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,11.95,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.98,12.43
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,31.14,21.09
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,39.18,28.54
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,44.41,33.32
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,49.55,37.84
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,52.9,40.63
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,61.24,47.64
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,63.79,49.45
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,66.24,51.13
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,67.74,52.09
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,69.14,52.96
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,70.0,53.28
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,81.53,62.43
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,125.88,87.12
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,207.12,141.84
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,212.46,132.26
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,259.17,159.14
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,314.7,205.91
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,370.57,253.88
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,425.81,300.58
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,480.74,345.95
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,534.1,389.51
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,586.57,431.16
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,636.58,469.88
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,685.32,506.63
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,731.77,540.79
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,776.61,573.0
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,817.82,599.6
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,856.82,624.22
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,891.96,647.05
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,924.15,667.84
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,951.4,685.74
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,975.29,701.54
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,993.34,713.27
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,1007.79,722.83
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,1015.32,728.11
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,1019.25,731.3
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,1017.36,732.43
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,1011.89,731.47
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,1000.4,725.38
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,985.6,717.33
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,974.58,712.35
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,948.33,697.42
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,913.56,676.07
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,876.37,653.0
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,827.81,622.71
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,783.34,594.62
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,720.01,551.7
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,656.87,507.53
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,575.0,449.15
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,495.79,389.51
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,387.98,304.7
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,287.92,216.61
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,143.35,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,12.8,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,23.24,12.54
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,33.13,22.62
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,44.65,33.03
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,51.12,38.87
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,57.43,44.33
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,61.44,47.63
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,65.33,50.72
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,68.18,52.74
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,70.89,54.58
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,72.34,55.47
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,80.89,62.25
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,81.82,62.67
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,82.62,63.0
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,94.55,60.47
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,145.83,80.14
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,223.54,141.64
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,288.74,198.52
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,310.32,209.16
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,366.59,249.37
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,419.26,292.88
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,471.79,335.2
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,481.35,347.57
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,473.13,342.95
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,557.32,405.89
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,669.46,488.48
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,650.4,472.35
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,611.97,441.67
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,721.75,522.59
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,835.52,601.72
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,869.67,623.04
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,901.0,643.18
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,927.97,661.02
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,951.73,676.92
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,968.87,688.24
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,982.54,697.54
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,990.73,704.1
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,995.42,708.66
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,993.58,709.67
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,1001.34,716.98
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,988.07,710.14
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,971.5,701.52
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,947.56,687.21
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,920.7,671.11
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,886.74,650.34
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,850.35,627.87
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,807.08,601.7
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,756.91,570.21
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,693.74,528.05
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,630.81,484.56
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,548.11,425.76
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,468.07,365.79
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,364.21,284.36
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,265.34,198.64
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,130.44,2.14
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,24.66,13.56
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,35.55,24.48
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,46.25,34.13
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,54.57,41.49
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,60.37,46.46
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,64.21,49.59
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,67.94,52.51
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,70.0,53.95
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,71.99,55.29
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,82.78,64.08
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,92.73,72.09
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,84.02,64.5
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,84.14,64.28
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,118.52,80.82
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,191.26,124.22
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,240.88,158.08
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,288.95,195.06
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,335.98,237.35
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,368.3,266.89
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,411.3,296.35
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,471.36,339.34
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,484.19,351.23
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,484.28,352.42
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,546.0,397.34
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,620.81,450.95
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,513.25,375.13
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,380.29,278.46
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,593.28,437.26
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,818.78,595.3
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,851.48,615.23
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,881.39,634.82
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,906.08,651.42
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,927.56,666.05
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,943.4,678.13
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,955.84,688.22
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,959.94,691.73
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,960.5,693.2
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,964.28,698.32
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,955.9,695.69
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,938.64,686.1
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,918.32,674.64
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,890.36,658.69
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,859.78,640.94
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,735.17,557.03
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,623.86,477.84
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,647.54,499.65
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,664.43,514.02
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,600.81,468.44
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,538.1,422.76
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,457.05,362.14
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,379.44,301.06
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,286.37,225.17
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,182.63,136.95
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,88.35,6.05
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,13.23,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,23.86,12.88
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,35.83,24.68
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,47.54,35.22
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,54.6,41.51
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,63.25,48.92
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,68.07,52.87
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,72.7,56.53
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,74.85,58.01
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,76.91,59.4
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,78.66,60.63
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,80.26,61.74
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,80.68,61.75
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,89.45,68.63
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,100.39,65.69
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,149.32,84.32
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,199.27,116.04
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,250.8,155.27
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,302.47,197.95
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,354.93,242.18
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,404.76,287.8
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,450.65,326.36
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,489.47,356.03
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,559.37,409.52
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,605.99,444.88
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,651.7,478.75
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,694.42,510.51
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,735.93,540.8
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,774.65,568.5
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,811.59,593.49
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,844.27,615.31
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,874.24,635.3
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,899.53,652.21
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,921.7,667.14
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,938.3,678.2
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,965.32,696.15
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,966.21,697.5
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,963.25,696.71
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,830.15,608.59
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,672.78,497.5
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,805.95,597.55
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,921.94,679.03
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,757.57,566.63
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,584.48,442.06
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,693.74,526.5
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,782.55,591.56
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,729.37,555.86
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,675.18,519.69
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,601.6,468.58
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,538.06,423.18
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,458.64,363.55
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,382.66,303.48
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,290.12,227.91
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,203.74,152.71
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,90.44,11.89
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,12.38,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,22.48,11.8
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,32.36,21.74
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,43.74,31.96
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,49.04,36.73
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,54.26,41.23
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,58.01,44.4
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,61.65,47.39
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,63.97,49.08
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,66.2,50.66
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,73.93,56.84
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,75.29,57.63
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,122.07,95.84
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,177.68,140.26
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,125.97,87.84
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,138.76,75.18
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,199.98,115.56
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,252.2,155.49
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,304.5,198.91
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,357.35,243.68
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,409.18,286.94
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,460.92,329.13
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,511.19,369.78
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,560.74,408.77
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,608.8,444.97
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,655.99,479.51
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,699.94,511.64
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,742.49,542.09
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,782.06,568.15
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,819.69,591.99
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,853.69,614.19
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,884.95,634.55
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,911.03,651.55
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,933.92,666.58
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,844.31,606.56
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,705.31,507.73
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,858.15,619.62
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,977.54,699.41
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,976.1,699.67
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,971.28,699.02
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,970.02,699.88
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,952.81,690.58
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,929.09,677.73
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,902.51,663.04
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,869.09,642.84
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,828.61,617.74
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,779.4,586.75
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,729.06,554.32
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,659.81,506.47
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,591.17,457.66
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,509.56,398.14
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,425.53,334.02
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,324.08,253.03
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,230.63,172.74
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,115.98,22.84
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,24.93,13.59
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,37.51,25.94
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,50.18,37.28
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,58.52,44.67
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,66.66,51.64
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,72.69,56.71
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,78.52,61.5
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,105.29,83.66
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,137.93,110.25
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,104.55,82.19
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,88.5,68.62
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,132.14,104.16
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,204.62,162.12
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,139.19,99.9
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,149.46,86.65
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,200.21,119.85
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,251.72,159.52
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,308.53,205.82
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,358.7,248.02
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,408.96,289.88
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,458.69,330.38
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,506.41,368.97
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,553.92,406.45
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,599.08,441.3
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,645.77,476.29
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,684.88,505.26
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,725.74,534.75
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,734.1,536.83
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,732.73,531.57
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,752.94,545.83
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,770.78,558.28
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,776.7,562.76
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,779.6,565.31
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,803.88,582.95
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,826.31,599.25
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,878.65,638.07
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,934.71,678.08
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,829.11,605.38
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,708.06,520.75
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,801.03,589.93
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,878.0,645.79
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,847.46,627.16
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,806.16,601.91
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,764.59,575.04
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,721.56,546.82
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,454.66,352.77
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,183.07,140.98
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,347.07,274.32
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,481.67,378.57
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,385.64,305.01
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,312.29,246.99
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,225.41,176.13
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,142.4,105.51
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,60.62,12.17
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
