Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,24.92,13.48
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,38.47,26.68
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,50.82,37.82
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,59.82,45.78
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,68.6,53.28
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,76.02,59.55
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,83.1,65.38
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,97.03,76.73
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,110.07,87.15
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,139.18,110.87
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,159.88,127.39
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,156.53,123.97
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,141.14,110.87
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,166.41,121.07
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,225.7,157.93
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,245.93,166.49
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,286.87,194.07
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,332.49,231.11
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,376.87,267.42
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,414.01,297.65
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,448.61,325.08
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,498.68,362.98
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,551.25,402.03
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,576.48,420.56
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,599.27,436.84
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,625.93,455.93
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,645.8,470.0
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,661.04,480.37
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,673.49,488.6
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,696.16,504.93
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,717.6,520.34
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,681.65,494.8
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,627.03,456.54
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,592.14,432.44
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,554.41,405.99
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,683.22,500.98
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,814.31,594.09
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,858.59,626.63
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,906.98,661.97
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,782.53,576.09
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,645.21,479.52
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,660.56,495.07
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,694.52,522.34
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,710.15,536.27
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,720.37,546.38
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,666.91,510.36
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,613.13,473.5
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,551.02,428.92
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,489.72,383.65
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,411.16,324.42
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,319.25,252.79
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,235.16,184.21
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,155.04,115.74
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,76.61,19.89
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,14.08,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,25.65,14.0
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,37.57,25.91
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,49.56,36.74
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,55.57,42.14
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,63.3,48.77
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,68.13,52.73
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,72.77,56.41
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,100.92,79.71
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,132.51,105.41
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,140.36,111.43
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,147.89,117.17
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,105.74,82.11
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,80.41,60.98
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,90.38,58.22
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,140.36,76.59
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,191.55,108.94
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,252.48,155.27
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,303.78,197.77
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,355.58,241.67
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,407.38,284.93
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,459.04,327.14
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,508.68,367.41
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,557.63,406.08
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,604.56,442.39
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,650.32,476.94
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,693.16,508.67
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,734.66,538.8
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,773.65,565.05
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,810.8,588.65
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,843.24,610.17
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,872.91,629.83
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,806.74,582.6
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,697.08,502.13
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,691.81,499.76
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,684.36,495.34
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,701.7,509.1
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,717.6,521.86
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,758.04,553.83
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,817.58,597.99
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,787.32,577.97
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,754.85,556.96
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,752.96,559.23
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,747.35,558.86
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,650.91,491.12
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,535.21,408.6
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,531.87,409.94
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,546.45,423.06
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,471.19,368.42
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,418.17,328.95
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,354.73,280.67
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,293.1,231.85
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,220.03,171.94
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,150.3,112.06
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,74.38,21.7
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,25.58,13.91
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,39.12,27.2
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,51.56,38.43
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,55.47,42.05
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,63.81,49.21
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,70.18,54.6
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,76.46,59.78
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,91.44,72.06
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,106.23,84.0
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,126.49,100.46
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,146.37,116.43
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,157.22,124.61
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,167.96,132.63
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,195.65,147.25
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,210.6,156.92
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,231.41,171.45
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,253.18,186.8
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,271.6,200.25
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,290.56,214.12
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,311.67,229.04
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,333.72,244.53
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,338.07,247.85
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,341.52,250.51
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,398.69,291.38
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,460.71,335.1
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,587.39,430.56
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,734.84,539.36
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,707.98,515.14
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,643.57,464.81
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,584.91,423.95
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,513.03,372.83
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,573.21,416.98
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,624.78,454.54
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,695.72,505.89
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,753.5,547.96
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,703.33,512.99
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,630.19,462.39
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,824.99,607.3
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,976.18,712.59
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,963.12,704.54
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,946.84,695.6
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,814.4,608.41
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,644.29,487.81
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,747.86,567.86
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,828.66,625.37
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,780.03,592.98
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,730.25,559.97
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,667.26,515.72
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,604.58,470.46
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,523.7,411.13
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,445.35,350.99
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,340.46,267.21
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,249.98,189.28
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,126.79,44.98
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,14.08,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,25.85,14.07
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,42.74,30.15
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,58.64,44.25
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,70.22,54.41
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,81.58,64.08
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,87.37,68.91
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,94.67,74.89
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,96.29,75.82
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,97.91,76.73
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,100.73,78.62
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,102.28,79.46
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,96.84,74.57
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,91.92,70.16
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,100.02,66.85
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,147.4,84.82
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,200.55,118.32
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,248.12,153.77
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,299.08,195.96
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,350.92,239.88
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,401.8,282.43
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,456.61,327.13
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,506.01,367.57
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,554.86,406.56
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,602.22,442.78
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,649.03,477.62
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,692.99,510.1
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,735.72,540.98
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,774.91,567.45
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,812.32,591.29
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,846.2,613.6
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,877.39,634.01
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,903.01,650.69
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,925.48,665.31
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,942.81,676.62
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,956.79,685.84
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,965.44,691.73
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,970.7,695.57
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,982.7,705.35
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,978.22,704.58
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,965.81,697.86
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,950.18,689.21
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,926.76,676.28
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,900.48,661.48
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,866.4,640.43
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,836.23,621.91
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,788.58,591.79
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,739.74,560.3
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,679.73,520.01
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,619.76,478.39
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,539.34,420.59
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,461.38,361.72
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,362.7,283.63
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,268.39,203.36
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,135.53,52.14
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,25.63,13.84
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,37.59,25.84
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.6,36.59
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,55.27,41.7
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,62.61,47.98
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,67.1,51.76
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,71.44,55.29
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,71.32,54.88
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,71.38,54.6
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,72.78,55.44
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,74.06,56.17
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,80.06,60.8
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,78.84,59.47
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,87.51,56.58
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,138.12,74.52
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,198.57,113.36
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,250.49,152.52
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,302.75,195.78
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,355.5,240.55
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,407.73,284.35
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,459.99,327.32
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,510.4,368.52
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,560.07,408.13
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,608.03,444.57
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,654.76,479.09
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,698.81,511.85
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,741.48,542.96
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,781.22,570.7
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,819.07,596.14
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,852.92,618.61
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,884.01,639.19
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,910.8,656.9
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,934.45,672.58
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,952.01,684.34
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,966.16,694.01
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,972.53,698.77
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,975.46,701.49
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,973.84,701.15
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,981.91,707.27
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,970.04,700.82
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,954.93,692.52
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,932.09,680.06
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,906.38,665.74
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,869.87,643.06
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,837.32,622.95
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,789.69,592.64
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,740.85,560.95
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,677.61,518.41
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,614.64,474.65
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,534.45,417.32
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,456.64,358.82
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,350.65,274.77
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,258.9,196.36
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,131.87,53.67
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.68,13.13
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.58,24.27
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,46.32,33.96
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,51.96,39.04
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,55.27,41.91
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,59.4,45.31
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,63.4,48.48
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,63.06,47.92
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,68.72,52.38
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,70.41,53.46
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,71.99,54.46
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,71.17,53.47
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,81.09,61.31
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,89.88,58.46
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,141.57,75.83
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,194.23,108.22
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,248.26,149.01
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,302.52,193.87
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,357.2,240.18
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,410.57,284.88
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,463.76,328.48
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,516.04,370.86
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,567.5,411.44
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,616.59,448.33
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,664.43,483.15
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,709.26,515.71
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,752.45,546.31
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,793.22,572.26
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,831.93,596.15
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,866.51,618.35
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,898.23,638.6
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,925.55,655.98
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,949.62,671.3
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,967.97,683.03
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,982.83,692.68
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,992.23,699.04
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,998.11,703.34
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,997.87,703.99
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,994.13,702.65
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,983.86,697.82
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,970.29,691.08
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,949.51,680.41
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,937.33,675.36
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,905.05,656.31
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,870.34,635.68
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,826.3,609.05
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,780.7,580.83
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,722.37,543.36
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,669.18,508.12
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,593.39,455.51
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,519.84,401.67
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,421.29,325.99
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,329.24,249.1
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,167.99,73.11
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,24.62,12.95
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.86,24.38
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,46.89,34.29
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,53.65,40.32
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,61.92,47.39
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,66.44,51.19
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,70.8,54.74
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,73.74,56.89
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,76.51,58.87
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,78.0,59.87
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,79.35,60.77
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,79.27,60.35
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,87.29,66.6
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,94.47,72.24
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,143.8,80.58
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,193.35,110.82
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,244.8,149.11
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,297.27,191.24
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,356.25,238.55
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,407.78,279.68
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,459.65,319.74
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,509.79,359.0
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,559.29,396.74
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,606.37,431.28
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,651.83,463.73
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,695.32,495.1
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,737.59,525.07
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,777.22,552.8
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,815.22,577.88
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,849.34,599.93
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,880.81,620.31
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,907.24,637.55
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,930.54,652.94
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,947.77,664.07
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,961.63,673.28
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,982.85,687.82
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,987.2,692.01
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,984.92,691.81
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,979.2,689.7
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,965.07,682.53
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,947.72,673.51
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,922.52,660.37
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,901.45,649.9
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,861.59,625.87
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,819.79,600.47
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,769.6,569.72
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,718.28,537.51
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,648.13,490.62
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,570.72,436.99
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,492.02,381.73
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,416.59,325.61
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,316.87,246.62
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,224.43,169.26
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,116.73,51.18
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,13.23,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,24.14,12.52
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,37.72,25.99
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,50.16,37.22
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,58.51,44.64
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.67,51.64
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,72.7,56.6
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,78.54,61.26
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,81.37,63.29
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,82.83,64.13
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,113.07,88.9
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,148.29,117.31
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,165.5,130.48
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,181.26,142.36
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,189.03,148.08
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,222.71,154.95
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,260.54,181.29
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,294.35,207.42
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,327.25,232.52
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,360.59,258.22
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,390.17,280.81
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,430.54,310.54
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,472.62,341.16
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,551.33,400.12
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,545.73,397.05
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,518.16,375.78
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,601.47,436.2
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,699.02,505.1
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,626.56,453.65
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,535.32,388.3
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,633.2,459.74
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,733.0,530.27
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,695.72,503.32
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,639.51,464.03
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,812.81,590.56
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,958.59,689.79
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,891.59,645.09
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,802.88,582.69
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,894.42,651.14
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,965.86,699.71
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,955.0,693.19
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,940.89,685.42
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,917.79,671.47
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,898.19,659.95
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,864.88,639.71
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,829.3,617.89
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,781.38,587.4
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,732.27,555.51
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,672.73,514.37
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,613.15,472.08
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,535.16,416.2
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,459.44,359.32
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,358.8,280.59
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,272.25,207.12
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,138.69,64.42
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,12.38,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.38,11.18
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,32.94,22.04
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,43.32,31.4
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,51.76,38.88
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,58.02,44.26
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,62.32,47.79
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,66.47,51.08
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,67.88,51.97
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,69.29,52.83
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,70.76,53.73
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,79.18,60.38
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,79.51,60.3
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,79.76,60.18
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,85.91,65.0
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,135.53,74.06
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,221.63,144.02
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,302.2,214.46
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,297.15,200.63
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,349.06,233.64
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,400.4,275.57
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,451.91,316.61
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,485.41,345.2
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,515.63,367.79
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,568.34,407.47
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,645.05,464.07
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,630.36,451.43
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,597.71,425.09
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,701.14,500.57
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,809.72,575.53
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,756.93,536.29
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,667.88,471.37
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,617.48,438.4
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,571.66,407.35
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,623.92,445.36
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,694.49,494.32
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,844.35,600.52
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,974.78,686.32
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,972.99,685.68
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,967.8,684.36
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,955.11,678.47
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,939.22,670.69
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,915.69,658.97
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,896.04,649.77
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,859.34,627.98
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,820.57,604.68
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,772.06,574.48
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,722.39,542.87
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,657.75,499.46
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,593.4,454.84
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,512.86,397.69
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,430.15,336.05
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,331.55,258.38
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,240.4,182.12
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,124.73,58.78
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,12.8,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,23.49,11.89
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,34.7,23.48
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,46.1,33.75
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,53.2,40.01
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,61.86,47.34
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,66.37,51.02
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,70.72,54.45
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,72.62,55.61
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,74.46,56.69
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,76.03,57.63
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,77.46,58.46
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,78.03,58.59
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,86.57,65.19
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,91.63,69.06
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,140.46,77.87
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,190.1,107.68
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,241.39,145.44
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,293.12,187.11
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,345.65,230.35
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,402.1,275.64
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,453.15,316.16
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,502.56,355.31
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,551.36,393.0
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,572.75,408.44
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,586.24,416.02
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,622.37,441.52
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,659.04,466.91
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,734.45,521.35
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,808.32,572.74
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,743.0,525.46
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,625.8,441.55
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,789.22,558.89
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,923.16,648.34
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,940.78,658.86
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,955.06,668.41
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,965.46,676.16
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,972.39,681.93
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,852.13,606.63
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,679.28,488.76
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,829.82,598.32
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,953.35,679.87
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,931.19,667.41
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,906.17,654.39
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,872.68,634.88
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,842.41,617.36
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,795.65,588.96
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,747.64,559.15
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,689.89,521.65
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,632.06,482.72
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,553.95,427.64
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,478.14,371.51
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,381.71,296.26
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,291.34,220.33
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,146.21,71.33
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
