Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,12.38,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.39,10.9
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,32.96,21.9
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.37,31.27
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,51.47,38.45
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,57.37,43.51
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,61.33,46.76
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,65.18,49.79
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,67.34,51.32
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,69.43,52.75
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,70.92,53.66
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,79.37,60.31
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,80.03,60.51
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,80.58,60.64
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,84.92,63.84
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,134.55,73.02
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,185.18,103.54
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,245.75,148.63
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,297.43,190.78
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,349.75,234.66
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,401.35,277.49
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,453.01,319.53
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,503.13,360.13
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,552.63,399.26
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,600.86,435.68
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,648.46,470.65
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,632.61,457.21
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,586.11,420.67
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,700.81,505.71
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,813.43,585.78
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,847.82,607.99
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,879.5,628.83
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,906.03,646.57
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,929.4,662.33
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,947.62,676.01
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,962.47,687.69
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,850.02,612.86
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,685.61,495.68
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,841.55,610.47
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,974.13,700.17
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,961.15,692.38
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,944.96,683.64
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,921.97,671.36
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,902.42,661.4
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,866.29,640.5
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,828.06,617.97
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,779.25,587.01
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,729.25,554.58
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,667.31,511.88
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,605.51,468.04
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,526.24,411.11
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,443.6,348.83
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,348.21,272.73
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,259.83,197.66
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,134.0,66.4
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,12.8,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,23.13,11.31
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,34.4,23.14
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,45.48,33.2
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,52.33,39.35
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,56.71,43.14
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,61.12,46.78
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,65.37,50.17
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,64.55,49.18
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,69.94,53.41
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,71.55,54.43
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,73.06,55.35
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,72.17,54.3
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,71.35,53.34
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,86.38,65.32
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,137.16,74.32
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,188.37,104.81
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,241.02,144.02
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,294.29,187.44
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,348.07,232.35
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,401.14,276.59
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,454.19,319.93
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,505.69,361.77
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,556.41,401.95
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,604.49,438.28
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,650.68,472.16
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,695.02,504.79
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,737.95,535.74
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,777.96,563.59
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,816.08,589.06
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,850.65,611.89
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,882.5,632.89
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,908.75,649.15
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,931.81,663.35
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,848.01,607.81
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,715.15,513.56
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,868.48,625.48
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,979.87,700.41
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,979.03,700.02
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,974.79,698.41
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,975.37,700.41
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,960.15,692.29
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,937.5,680.62
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,911.97,667.06
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,875.91,645.32
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,843.44,625.85
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,796.31,596.29
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,747.94,565.31
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,683.66,522.38
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,619.73,478.25
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,541.12,421.92
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,464.75,364.5
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,359.71,281.54
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,269.03,204.74
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,138.21,69.84
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.12,11.24
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,34.03,22.88
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,44.78,32.6
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,51.57,38.7
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,56.02,42.55
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,77.6,60.79
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,102.04,81.07
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,112.3,88.99
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,122.19,96.44
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,142.49,112.46
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,170.21,134.2
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,181.96,142.84
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,193.16,150.99
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,206.18,160.84
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,238.69,170.67
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,251.07,172.5
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,277.43,187.12
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,324.2,227.65
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,359.85,258.73
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,374.02,263.77
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,451.57,319.47
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,465.92,336.24
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,474.47,343.88
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,530.61,384.37
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,599.58,433.68
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,639.31,463.01
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,679.59,492.57
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,680.5,493.27
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,674.46,489.11
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,647.19,470.35
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,605.26,441.1
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,776.59,569.09
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,919.22,669.69
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,936.93,680.96
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,951.32,690.92
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,852.86,623.84
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,703.16,515.59
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,609.14,451.21
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,532.74,397.05
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,403.83,303.61
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,294.86,222.01
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,631.34,480.81
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,895.14,667.09
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,806.46,606.14
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,701.45,534.24
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,552.02,427.13
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,431.85,337.08
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,388.96,306.24
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,345.73,273.93
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,294.68,234.25
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,244.08,193.62
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,169.55,132.4
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,112.29,83.52
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,54.05,24.49
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,7.68,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,14.85,5.05
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,30.11,19.53
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,44.89,32.68
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,61.32,47.01
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,77.62,60.95
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,94.89,75.56
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,113.63,91.17
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,124.65,99.88
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,135.33,108.16
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,154.5,123.55
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,173.05,138.27
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,190.41,151.59
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,194.66,154.25
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,212.24,167.89
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,224.88,168.08
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,249.46,182.99
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,296.47,215.25
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,325.31,237.32
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,354.54,259.96
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,385.45,282.01
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,436.69,319.58
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,443.01,326.17
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,451.06,332.86
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,293.69,218.27
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,112.28,81.19
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,89.01,63.46
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,65.43,45.27
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,148.62,109.27
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,233.11,172.97
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,212.95,157.8
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,192.26,142.36
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,164.63,121.53
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,136.55,100.21
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,207.09,154.07
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,280.41,209.1
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,205.71,153.15
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,131.16,96.51
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,107.85,78.9
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,84.55,61.03
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,143.13,107.08
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,205.83,155.82
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,160.64,121.09
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,115.7,86.2
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,120.9,90.65
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,126.87,95.68
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,68.93,50.04
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,18.15,9.17
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,15.25,6.85
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,12.35,4.49
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,9.87,2.47
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,7.39,0.42
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,5.33,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.28,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,11.1,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,21.03,9.35
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,36.07,24.49
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,51.1,37.95
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,65.28,50.37
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,79.22,62.29
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,95.21,75.79
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,110.67,88.61
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,88.41,69.46
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,72.64,55.88
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,111.41,87.96
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,153.0,121.75
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,166.73,132.16
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,181.96,143.72
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,194.7,153.17
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,236.73,171.55
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,268.14,191.23
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,289.03,204.86
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,325.01,229.66
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,367.71,260.44
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,404.7,288.86
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,443.09,318.03
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,455.34,329.36
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,467.73,339.29
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,512.86,371.74
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,574.18,415.29
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,605.68,437.84
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,637.44,460.43
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,681.18,491.33
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,728.07,523.98
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,764.56,549.17
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,800.0,573.55
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,795.64,570.97
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,787.4,566.06
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,821.34,590.12
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,853.82,612.88
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,921.14,662.64
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,970.65,695.93
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,969.12,695.44
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,964.18,693.32
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,884.33,642.46
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,784.67,574.9
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,671.43,498.48
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,582.06,435.88
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,713.18,535.05
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,821.51,610.96
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,773.56,578.74
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,724.42,546.33
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,662.7,504.25
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,601.12,461.01
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,521.62,404.28
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,438.54,342.22
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,342.12,266.63
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,253.0,192.15
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,131.62,68.53
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,20.93,9.14
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,30.45,19.83
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,41.48,29.77
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,46.09,34.0
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,50.74,38.04
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,54.66,41.28
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,58.46,44.31
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,59.29,44.66
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,65.7,49.64
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,103.06,80.17
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,148.2,116.27
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,100.73,77.24
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,69.48,51.53
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,81.05,60.68
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,131.32,70.63
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,182.8,100.36
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,235.53,138.87
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,288.15,181.39
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,341.25,225.54
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,394.08,268.89
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,446.82,311.19
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,497.99,351.86
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,548.45,390.85
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,580.17,413.01
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,599.31,423.98
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,647.38,457.1
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,697.26,490.69
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,754.57,532.04
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,806.73,568.44
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,840.72,590.18
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,872.0,610.34
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,898.59,627.58
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,922.04,642.96
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,893.96,625.22
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,832.18,581.78
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,758.44,533.17
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,696.87,491.3
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,734.89,521.18
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,791.21,561.82
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,812.81,578.95
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,830.23,593.88
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,804.73,580.26
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,776.66,565.18
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,744.62,546.34
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,710.6,525.87
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,703.99,523.99
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,703.74,526.14
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,643.47,486.2
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,583.21,445.29
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,500.95,387.08
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,430.36,334.77
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,339.57,263.13
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,254.97,192.41
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,132.32,68.8
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,21.18,8.97
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,35.16,23.5
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,48.04,35.0
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,58.16,43.91
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,67.99,52.31
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,74.97,58.06
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,81.72,63.43
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,86.77,67.13
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,91.97,70.85
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,94.04,72.1
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,95.91,73.18
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,96.51,73.22
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,96.94,73.16
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,96.8,72.83
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,142.17,82.59
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,190.24,110.46
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,239.94,146.13
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,289.62,185.33
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,346.25,230.67
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,395.25,273.0
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,438.1,307.84
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,480.1,339.04
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,541.18,384.59
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,587.57,419.61
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,634.34,454.29
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,678.14,485.84
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,720.88,516.04
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,706.92,503.42
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,665.82,471.92
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,720.08,510.45
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,782.77,553.48
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,457.06,333.08
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,95.99,67.14
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,136.34,98.27
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,177.68,129.67
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,120.26,86.57
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,63.47,43.34
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,51.28,34.15
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,39.12,24.88
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,62.89,43.43
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,87.08,62.29
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,185.34,139.03
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,286.15,216.47
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,334.71,255.97
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,402.92,309.9
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,372.83,288.77
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,341.65,266.8
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,305.33,240.1
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,268.48,212.3
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,225.39,178.45
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,182.33,143.63
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,135.35,104.35
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,87.98,64.08
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,33.5,13.57
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,20.12,8.07
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,31.1,20.27
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,41.89,30.1
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,50.41,37.68
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,56.72,43.14
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,61.07,46.74
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,65.28,50.1
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,67.79,51.92
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,70.19,53.63
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,71.64,54.5
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,72.97,55.29
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,81.1,61.66
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,81.92,61.98
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,82.2,62.03
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,129.47,71.8
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,179.86,101.02
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,231.8,139.17
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,291.51,186.8
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,343.59,229.93
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,395.3,272.78
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,447.08,314.86
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,496.92,355.2
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,546.17,394.1
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,593.87,430.96
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,640.96,466.53
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,685.17,499.04
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,728.06,529.91
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,767.74,556.82
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,805.64,580.91
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,840.09,603.51
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,871.91,624.32
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,898.18,641.52
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,921.31,656.76
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,939.79,669.1
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,954.95,679.45
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,969.55,689.58
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,968.03,689.58
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,965.67,689.68
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,959.89,687.74
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,946.71,681.18
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,937.63,677.43
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,734.92,543.17
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,501.62,376.22
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,678.17,510.41
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,810.71,605.83
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,761.58,573.34
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,711.25,540.6
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,648.69,498.41
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,586.2,454.86
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,501.42,392.43
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,427.87,336.02
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,338.03,263.92
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,254.31,193.14
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,132.7,69.77
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,11.1,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.09,7.74
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.15,20.97
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,43.98,31.57
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,51.14,37.96
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,59.83,45.39
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,64.8,49.48
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,69.59,53.28
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,72.23,55.18
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,74.75,56.95
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,76.64,58.28
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,78.37,59.49
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,79.77,60.29
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,80.96,60.94
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,89.34,67.41
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,134.42,75.92
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,218.01,139.84
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,288.85,200.72
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,330.42,233.18
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,353.86,252.41
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,375.41,262.9
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,443.78,311.08
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,495.73,352.35
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,544.47,390.38
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,591.71,425.65
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,637.99,459.21
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,639.59,458.84
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,625.58,446.24
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,712.81,510.04
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,801.54,572.83
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,835.37,594.69
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,866.59,615.23
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,893.23,632.83
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,916.79,648.55
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,934.87,660.88
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,963.34,679.95
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,961.67,680.28
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,970.2,687.48
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,982.72,698.4
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,978.5,698.78
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,967.79,693.83
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,953.81,686.91
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,930.96,675.39
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,905.2,661.94
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,877.1,645.79
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,841.09,624.13
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,795.28,595.95
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,748.14,566.23
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,687.36,525.92
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,626.58,484.19
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,549.88,429.12
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,475.21,372.91
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,379.14,296.69
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,286.58,218.59
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,147.03,78.09
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,11.1,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,20.16,7.54
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,30.81,19.93
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,41.31,29.45
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,49.84,36.94
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,56.2,42.33
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,60.63,45.96
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,64.91,49.35
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,67.46,51.21
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,69.9,52.93
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,71.41,53.85
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,79.92,60.51
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,80.59,60.7
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,81.16,60.84
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,81.51,60.8
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,127.75,69.58
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,178.85,98.21
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,240.17,142.53
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,292.6,184.49
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,345.62,228.4
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,397.76,271.24
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,449.98,313.31
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,501.32,354.39
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,552.06,393.95
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,599.82,429.5
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,645.95,462.81
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,689.63,494.61
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,731.97,524.82
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,772.21,552.2
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,810.78,576.61
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,845.15,599.07
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,876.86,619.81
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,903.92,637.91
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,927.85,654.11
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,945.75,666.27
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,960.26,676.45
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,969.4,683.72
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,975.1,688.99
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,987.39,699.76
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,982.76,699.89
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,970.6,694.0
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,955.15,686.14
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,931.94,674.4
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,905.81,660.74
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,876.32,643.66
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,838.66,620.88
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,790.94,591.21
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,741.94,560.04
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,679.33,518.48
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,616.84,475.54
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,538.21,419.23
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,461.68,361.77
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,359.88,281.16
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,270.89,205.95
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,139.92,73.58
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
