Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,11.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.05,7.75
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,35.33,23.62
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,48.74,35.69
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,57.51,43.52
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,66.1,50.93
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,72.53,56.26
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,78.75,61.26
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,81.31,62.94
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,82.11,63.1
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,84.0,64.29
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,85.74,65.33
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,84.8,64.2
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,83.89,63.12
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,92.53,69.77
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,135.2,77.17
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,183.19,103.67
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,233.38,139.68
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,285.38,181.12
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,338.35,224.64
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,390.27,267.43
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,445.82,312.1
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,495.39,352.21
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,544.38,390.93
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,591.74,426.74
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,638.14,460.85
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,681.49,492.85
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,723.58,523.32
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,763.31,551.76
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,801.43,577.55
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,835.82,600.38
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,867.64,621.48
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,894.43,639.47
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,918.15,655.55
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,936.35,667.89
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,951.24,678.22
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,973.04,693.53
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,977.98,698.05
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,976.83,698.53
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,972.24,696.96
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,958.23,689.43
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,940.98,679.93
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,824.04,604.8
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,669.11,497.58
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,754.1,563.69
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,818.52,611.01
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,768.91,578.88
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,718.11,545.84
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,651.56,500.67
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,585.28,454.2
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,497.74,389.68
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,421.56,330.99
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,322.58,251.51
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,230.92,174.5
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,106.94,54.63
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,10.24,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,19.42,6.29
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,34.57,22.83
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,49.74,36.34
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,60.7,46.03
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,72.33,56.0
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,91.05,71.68
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,110.15,87.36
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,121.26,96.12
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,129.51,102.38
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,151.75,119.98
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,166.84,131.52
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,186.93,146.95
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,197.88,154.91
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,214.24,167.09
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,227.15,165.28
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,258.33,187.42
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,272.09,197.73
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,308.96,219.5
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,363.14,256.08
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,384.4,275.13
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,408.42,294.55
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,461.28,332.61
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,530.15,382.81
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,573.39,415.78
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,631.96,460.25
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,676.35,492.92
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,719.53,524.02
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,759.53,551.32
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,797.72,576.49
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,831.56,598.54
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,862.7,618.68
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,890.03,636.62
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,914.3,652.63
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,931.64,663.98
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,945.61,673.24
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,954.65,678.28
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,960.26,681.24
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,958.51,682.72
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,953.38,682.2
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,942.19,676.5
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,927.78,668.83
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,910.94,661.06
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,884.97,647.22
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,851.82,627.38
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,816.41,605.81
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,768.76,576.1
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,719.91,544.9
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,661.11,505.78
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,602.23,465.19
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,523.28,407.74
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,440.59,344.86
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,345.84,269.48
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,257.95,195.24
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,133.73,68.77
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,8.11,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,15.69,3.65
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,32.84,21.42
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,49.46,36.26
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,62.91,48.1
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,76.93,60.13
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,88.31,69.64
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,100.75,79.8
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,115.82,91.96
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,130.9,103.91
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,135.92,107.65
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,132.71,104.62
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,140.58,110.47
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,147.8,115.76
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,159.4,124.52
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,209.6,146.0
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,201.93,127.06
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,233.43,142.1
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,284.29,183.01
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,336.21,226.15
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,387.05,268.53
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,438.78,310.97
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,489.92,352.05
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,540.76,391.71
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,589.04,427.4
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,635.72,460.63
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,653.98,471.99
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,662.3,474.89
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,689.88,493.44
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,716.23,510.78
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,738.83,526.41
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,759.31,540.52
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,848.64,604.87
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,918.43,651.73
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,937.24,664.14
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,952.74,674.81
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,873.1,622.06
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,741.57,529.8
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,824.56,591.13
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,887.76,638.36
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,827.83,598.35
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,765.49,556.74
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,830.63,607.41
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,898.37,655.25
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,795.84,587.48
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,685.05,511.91
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,703.09,528.63
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,725.42,546.59
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,660.95,503.03
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,596.62,458.52
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,507.99,394.82
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,431.19,337.1
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,331.06,257.15
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,238.6,179.67
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,125.68,63.46
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,9.82,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,18.44,4.82
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,33.54,21.95
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,47.53,34.61
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,58.83,44.62
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,69.91,54.17
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,87.55,69.0
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,107.84,85.76
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,105.76,83.56
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,101.28,79.36
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,108.54,84.9
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,115.32,89.98
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,134.4,105.02
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,152.0,118.67
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,107.91,82.54
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,127.24,70.96
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,177.37,97.89
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,229.32,135.14
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,282.16,177.79
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,335.54,222.47
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,388.33,266.81
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,441.33,310.6
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,493.04,352.36
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,544.05,392.34
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,592.6,429.38
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,639.34,463.99
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,683.6,496.86
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,726.4,527.96
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,767.33,555.84
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,806.51,580.85
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,841.06,603.83
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,872.9,625.0
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,900.51,643.37
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,924.98,659.74
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,919.28,656.23
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,881.45,627.18
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,901.92,643.24
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,923.41,659.69
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,961.77,689.02
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,969.41,696.65
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,973.05,700.56
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,960.63,694.15
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,938.34,682.87
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,913.11,669.63
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,880.66,650.05
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,845.82,628.69
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,805.06,603.71
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,757.57,573.47
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,697.0,533.04
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,636.51,491.27
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,558.95,434.92
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,483.53,377.66
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,380.76,296.65
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,282.31,213.98
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,144.73,73.29
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,10.24,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,18.83,4.5
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,32.85,21.33
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,45.94,33.24
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,52.72,39.41
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,59.45,45.27
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,66.87,51.49
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,71.95,55.57
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,72.05,55.36
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,72.32,55.25
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,74.01,56.32
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,75.56,57.28
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,82.65,62.64
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,82.21,61.81
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,82.49,61.72
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,121.94,67.9
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,171.69,94.7
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,223.33,131.64
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,283.62,179.87
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,336.04,223.97
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,387.59,267.27
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,439.38,310.13
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,490.04,351.86
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,540.17,392.19
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,588.74,429.63
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,636.53,465.46
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,681.2,497.98
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,724.52,528.68
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,765.72,557.14
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,805.24,582.63
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,840.19,605.89
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,872.49,627.32
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,900.6,646.19
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,925.61,663.06
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,945.07,676.37
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,961.17,687.61
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,968.06,692.97
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,971.46,696.25
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,971.34,697.4
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,981.05,705.18
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,967.76,697.98
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,951.22,688.87
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,928.68,677.29
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,903.22,663.73
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,870.87,645.62
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,830.61,621.76
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,781.78,590.74
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,731.72,558.18
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,663.13,511.38
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,594.93,463.27
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,506.36,398.26
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,429.92,339.69
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,326.35,255.73
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,230.86,174.85
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,106.77,52.1
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,8.96,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,17.11,3.02
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,32.0,20.54
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,46.82,33.82
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,62.04,47.12
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,76.97,59.91
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,91.75,72.27
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,106.15,84.03
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,115.93,91.53
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,128.87,101.45
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,95.87,73.83
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,72.06,53.91
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,71.52,53.16
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,71.01,52.46
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,82.35,61.35
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,121.73,66.69
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,172.94,93.67
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,225.58,131.07
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,279.04,173.82
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,333.07,218.7
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,386.28,263.19
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,439.47,306.96
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,491.28,349.35
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,542.4,390.17
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,590.65,427.03
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,636.9,461.33
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,681.48,494.46
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,724.62,525.87
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,764.45,553.0
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,802.39,577.01
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,836.84,599.74
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,868.64,620.63
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,895.31,638.39
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,918.83,654.15
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,937.73,666.99
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,953.3,677.79
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,962.07,684.32
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,967.42,688.82
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,980.04,699.71
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,976.08,699.97
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,963.77,693.51
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,948.22,685.08
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,925.72,673.88
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,900.31,660.69
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,868.87,641.9
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,829.48,617.47
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,781.62,587.54
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,732.5,556.05
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,670.23,514.11
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,608.04,470.75
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,526.71,411.8
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,442.75,348.04
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,344.75,269.29
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,254.19,192.29
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,132.04,63.94
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,18.79,3.17
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,32.47,20.88
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,45.29,32.52
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,52.45,39.0
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,59.55,45.15
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,74.64,57.84
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,96.48,75.93
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,114.86,90.61
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,135.57,106.89
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,148.6,116.85
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,161.3,126.4
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,151.39,117.76
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,148.04,114.48
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,108.49,82.32
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,117.61,64.66
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,167.34,90.41
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,228.22,133.59
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,280.95,175.76
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,334.36,220.31
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,386.53,263.77
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,438.96,306.76
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,490.5,348.73
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,541.43,389.15
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,590.21,426.22
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,637.78,461.29
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,683.31,495.0
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,727.48,527.03
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,768.35,554.75
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,807.41,579.49
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,842.63,602.75
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,875.18,624.19
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,903.06,641.28
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,927.81,656.3
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,947.43,669.44
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,963.68,680.54
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,971.67,686.5
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,976.18,690.42
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,976.63,693.36
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,986.62,702.66
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,974.85,696.57
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,959.78,688.6
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,937.7,677.52
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,912.65,664.57
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,876.17,642.48
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,844.06,623.19
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,796.29,593.67
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,747.22,562.66
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,682.12,519.3
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,617.26,474.61
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,537.04,417.13
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,453.66,354.47
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,351.54,273.36
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,257.37,193.94
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,133.34,62.97
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,8.96,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,17.1,1.63
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,32.02,20.45
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,46.1,33.18
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,59.7,45.11
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,72.95,56.48
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,84.13,65.82
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,94.96,74.63
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,90.74,70.71
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,90.29,69.92
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,114.63,89.53
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,144.75,113.48
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,164.83,128.96
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,186.2,145.28
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,197.34,153.31
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,213.87,157.06
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,251.21,181.51
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,281.04,200.43
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,313.57,222.91
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,349.65,248.44
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,381.2,269.56
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,426.73,301.93
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,384.22,275.45
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,327.41,236.02
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,428.73,308.07
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,544.64,388.69
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,592.99,422.8
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,645.42,459.79
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,663.4,471.05
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,679.13,480.68
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,677.49,478.93
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,671.88,474.44
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,746.2,526.77
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,834.29,586.73
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,896.21,632.69
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,945.78,667.65
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,956.53,674.7
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,963.83,679.98
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,962.36,679.52
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,957.46,677.09
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,943.73,669.57
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,934.09,664.84
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,910.17,652.72
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,883.5,638.84
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,781.92,573.56
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,672.8,499.99
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,546.09,412.38
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,446.29,340.41
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,516.09,395.8
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,556.75,427.87
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,475.98,369.68
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,398.57,311.03
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,300.4,232.8
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,193.71,145.18
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,96.9,43.13
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,8.54,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,16.34,0.5
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,33.29,21.48
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,49.5,36.16
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,62.52,47.68
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,75.28,58.69
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,81.55,63.9
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,90.9,71.52
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,102.9,81.16
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,114.8,90.56
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,126.97,100.02
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,139.03,109.27
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,169.27,133.06
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,191.59,150.13
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,203.01,158.38
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,228.11,164.41
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,258.66,183.49
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,289.3,204.99
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,312.28,218.88
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,358.08,250.88
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,370.15,263.72
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,382.46,274.9
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,426.51,306.49
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,475.88,341.89
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,511.04,366.81
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,559.73,400.95
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,590.05,422.67
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,620.78,444.49
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,700.74,504.38
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,792.56,571.77
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,751.58,539.15
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,680.23,485.68
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,799.85,572.6
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,910.01,648.25
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,928.12,659.89
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,942.89,670.08
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,949.9,675.42
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,953.42,678.71
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,951.46,680.04
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,954.4,684.75
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,843.57,612.74
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,718.34,526.21
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,799.39,588.36
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,862.23,634.9
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,814.06,603.82
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,754.89,565.32
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,701.83,530.88
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,648.31,495.27
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,567.84,437.49
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,470.93,366.05
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,390.33,305.7
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,313.83,245.91
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,203.81,157.55
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,114.44,83.28
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,46.0,16.7
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.58,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,33.81,21.76
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,51.75,37.85
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,63.1,47.96
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,74.72,57.98
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,81.51,63.64
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,89.43,70.05
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,90.93,70.93
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,92.46,71.8
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,95.59,73.96
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,97.49,75.1
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,95.64,73.16
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,93.91,71.36
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,93.73,70.85
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,125.7,74.53
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,173.43,99.03
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,231.14,139.75
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,282.08,179.95
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,334.24,222.87
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,385.76,265.69
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,437.86,308.43
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,488.76,350.05
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,539.49,390.59
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,587.61,427.42
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,633.94,461.84
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,678.34,495.05
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,721.7,526.86
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,762.48,555.08
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,801.62,581.57
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,835.79,605.31
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,867.35,626.25
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,893.39,643.67
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,916.26,659.04
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,933.56,670.78
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,947.48,680.41
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,956.62,687.03
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,971.35,697.46
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,968.91,696.74
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,963.08,694.03
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,947.8,685.53
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,929.36,675.06
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,902.66,660.27
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,873.21,643.57
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,831.17,618.3
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,787.07,591.19
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,724.35,549.89
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,670.95,514.39
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,600.07,465.11
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,530.63,414.63
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,445.67,350.87
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,348.22,275.1
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,251.23,195.87
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,147.64,109.62
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,71.02,27.55
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
