Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,8.96,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,16.81,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,31.56,19.96
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,46.42,33.51
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,53.76,40.23
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.54,47.02
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,75.17,58.55
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,95.65,75.59
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,117.7,93.44
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,136.33,108.07
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,138.01,108.82
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,145.16,114.02
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,108.27,83.44
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,83.29,62.71
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,83.56,62.61
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,116.0,65.92
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,166.13,91.07
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,218.11,127.35
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,278.82,175.16
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,331.56,218.87
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,383.56,262.37
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,435.83,305.49
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,487.09,347.59
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,537.78,388.23
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,586.74,425.9
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,635.17,462.14
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,680.6,496.13
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,724.61,528.36
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,765.96,556.98
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,805.57,582.49
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,840.58,605.75
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,872.88,627.13
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,900.93,644.55
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,925.82,659.86
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,945.58,673.0
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,961.96,684.02
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,972.91,691.98
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,980.37,697.84
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,980.31,700.52
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,976.78,701.12
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,965.44,695.3
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,963.38,695.77
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,941.19,684.47
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,916.01,671.26
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,879.21,648.95
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,845.77,628.73
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,798.9,599.65
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,750.72,569.0
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,684.89,524.87
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,619.47,479.42
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,539.75,421.83
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,462.26,363.02
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,354.41,276.97
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,261.19,197.09
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,133.31,53.47
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,16.55,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.05,16.97
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,46.52,33.92
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,51.16,38.02
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,55.04,41.27
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,58.85,44.32
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,58.67,43.83
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,64.04,47.94
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,65.94,49.21
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,67.73,50.39
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,67.39,49.82
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,77.46,57.72
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,78.6,58.34
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,111.08,61.18
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,163.27,86.59
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,216.82,123.4
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,270.73,166.34
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,325.21,211.97
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,379.03,257.16
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,432.67,301.58
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,485.36,344.22
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,537.42,385.16
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,585.88,422.18
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,630.99,455.57
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,675.62,488.9
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,718.92,520.61
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,758.62,548.28
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,796.51,573.1
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,831.41,596.51
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,863.76,618.16
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,890.64,636.2
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,914.4,652.25
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,934.02,666.84
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,950.36,679.43
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,969.3,692.69
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,971.56,695.17
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,970.35,695.33
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,965.68,693.39
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,950.61,685.05
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,939.83,679.72
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,916.0,666.94
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,889.4,652.3
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,848.7,627.94
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,806.0,601.87
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,753.78,568.4
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,700.38,533.34
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,620.57,478.01
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,552.21,429.37
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,468.72,366.57
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,388.82,303.79
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,272.05,210.62
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,181.38,134.27
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,90.52,31.81
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,25.57,14.89
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,37.1,25.53
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,43.06,30.98
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,48.97,36.15
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,52.98,39.52
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,56.9,42.68
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,59.83,44.8
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,62.64,46.77
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,70.17,52.71
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,71.79,53.72
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,73.16,54.52
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,74.38,55.21
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,74.46,54.99
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,115.99,65.82
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,168.39,91.22
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,221.88,127.75
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,275.26,169.85
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,329.28,214.58
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,382.52,258.79
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,435.51,302.11
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,487.3,343.48
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,538.49,383.17
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,587.36,420.05
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,634.93,454.88
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,680.04,488.07
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,723.71,519.54
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,764.06,548.26
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,802.46,573.84
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,837.36,597.09
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,869.62,618.59
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,896.76,635.43
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,920.74,650.23
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,940.1,664.95
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,956.08,677.7
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,965.25,684.79
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,970.96,689.85
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,984.05,701.36
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,980.39,702.17
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,968.78,696.54
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,953.87,688.89
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,931.52,677.23
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,906.21,663.6
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,876.23,645.38
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,837.98,621.42
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,789.5,590.86
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,739.75,558.78
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,673.48,514.2
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,607.46,468.25
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,524.16,407.22
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,439.11,342.27
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,333.72,258.21
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,236.88,176.28
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,121.88,40.96
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,8.11,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,15.27,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,30.4,18.67
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,45.59,32.6
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,53.75,40.0
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,62.21,47.37
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,68.81,52.91
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,75.23,58.11
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,99.39,77.82
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,126.1,99.16
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,103.18,79.81
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,83.57,63.35
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,85.73,64.76
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,87.63,65.94
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,87.2,65.25
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,123.96,73.91
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,175.23,99.22
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,227.55,134.83
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,278.59,174.23
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,330.7,216.23
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,383.44,259.08
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,435.75,300.78
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,485.86,340.41
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,535.73,378.76
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,583.08,413.43
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,628.68,445.66
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,672.5,477.09
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,715.27,507.12
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,754.32,532.93
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,791.56,556.98
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,824.98,579.89
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,855.8,600.58
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,881.55,617.73
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,904.17,632.98
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,929.6,650.13
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,942.84,659.65
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,947.51,664.25
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,948.66,666.8
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,944.12,666.49
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,936.23,664.21
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,920.93,656.39
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,902.5,646.63
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,873.45,630.78
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,841.7,613.04
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,790.28,580.53
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,747.25,553.38
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,692.54,518.2
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,637.46,481.78
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,567.62,433.23
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,499.17,384.07
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,398.08,309.3
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,320.86,249.33
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,228.4,174.92
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,127.25,92.0
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,60.83,15.36
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.84,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.4,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,21.81,11.81
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,35.62,24.36
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,52.5,39.11
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,69.2,53.5
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,85.48,67.23
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,98.25,77.71
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,119.3,94.64
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,134.46,106.35
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,132.32,103.96
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,127.88,99.76
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,126.76,98.11
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,125.71,96.54
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,142.54,109.44
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,176.98,121.03
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,181.35,109.05
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,214.44,123.37
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,275.54,170.54
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,328.73,213.75
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,381.22,256.81
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,433.93,299.39
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,476.34,335.39
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,510.29,361.83
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,563.28,400.73
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,630.14,449.75
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,674.49,482.05
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,717.61,512.93
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,757.57,540.17
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,795.8,565.15
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,830.34,587.8
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,862.34,608.79
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,830.03,584.57
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,754.18,529.7
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,868.18,612.34
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,960.87,675.95
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,971.29,683.41
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,978.21,689.35
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,977.16,690.14
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,972.6,688.9
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,959.92,682.6
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,943.91,674.29
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,927.14,666.98
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,900.97,653.46
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,864.33,632.84
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,825.51,610.41
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,775.36,579.33
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,723.98,546.63
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,658.45,502.74
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,593.09,457.35
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,503.28,391.35
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,425.44,331.65
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,325.19,251.22
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,232.56,172.33
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,118.54,30.26
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,14.26,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,26.9,15.77
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,39.62,27.69
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,47.32,34.7
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,56.78,42.95
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,61.92,47.29
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,66.91,51.33
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,68.68,52.44
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,70.47,53.51
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,72.3,54.7
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,74.01,55.78
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,81.59,61.51
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,81.85,61.24
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,82.22,61.22
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,108.82,62.42
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,160.38,86.46
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,213.71,122.47
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,275.42,170.07
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,329.05,213.72
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,381.88,257.23
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,434.78,300.17
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,486.52,341.97
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,537.64,382.28
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,586.66,419.25
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,634.86,454.57
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,680.35,488.02
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,724.37,519.74
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,765.33,547.87
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,804.41,572.76
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,839.63,595.74
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,872.17,616.93
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,899.6,635.27
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,923.84,651.66
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,942.91,664.37
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,958.55,675.02
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,968.78,682.63
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,975.52,688.19
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,975.21,690.64
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,971.43,691.06
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,973.48,694.0
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,959.44,686.66
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,938.06,676.15
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,913.69,663.69
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,878.34,642.48
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,846.3,623.35
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,800.13,595.12
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,752.63,565.35
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,688.4,522.94
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,624.41,479.11
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,544.01,420.68
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,465.89,361.25
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,355.66,274.52
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,260.64,193.13
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,130.67,27.34
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,13.5,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,25.76,14.68
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,38.13,26.3
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,45.81,33.27
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,55.07,41.31
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,60.24,45.67
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,65.26,49.72
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,66.03,50.11
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,66.93,50.56
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,107.86,84.01
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,166.29,130.81
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,108.69,83.6
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,78.43,58.7
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,78.61,58.56
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,103.39,59.28
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,154.99,83.36
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,208.02,119.25
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,269.09,166.36
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,321.99,209.44
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,364.57,252.28
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,398.92,283.52
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,442.17,313.16
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,528.19,375.9
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,576.16,411.65
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,622.66,445.37
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,622.67,443.86
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,606.03,429.13
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,695.46,495.51
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,789.12,563.15
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,729.82,518.67
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,619.52,438.63
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,777.66,553.21
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,907.91,641.86
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,841.61,596.51
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,726.99,515.79
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,725.86,517.07
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,722.7,516.4
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,712.82,511.38
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,700.84,505.03
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,641.7,465.27
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,558.75,408.8
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,745.33,546.91
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,889.01,647.98
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,771.7,570.54
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,647.38,484.85
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,604.8,458.03
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,560.97,429.15
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,508.84,393.2
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,456.45,355.74
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,370.96,291.34
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,308.15,241.65
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,232.0,179.04
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,159.64,116.61
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,78.27,9.41
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,15.88,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,24.27,13.35
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,34.67,23.4
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,40.29,28.6
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,45.91,33.55
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,50.01,37.01
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,54.02,40.26
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,55.36,41.16
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,61.86,46.33
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,63.84,47.67
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,65.71,48.92
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,66.07,48.82
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,76.67,57.01
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,77.84,57.65
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,102.32,58.09
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,154.13,81.03
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,207.43,116.5
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,261.14,158.09
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,315.48,202.45
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,369.27,246.91
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,423.05,290.81
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,461.41,324.88
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,493.39,350.11
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,515.83,366.31
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,535.18,379.71
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,616.02,440.65
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,716.74,515.43
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,757.9,544.36
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,797.02,570.71
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,832.97,594.54
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,866.27,616.6
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,894.52,634.27
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,919.6,649.91
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,939.03,664.51
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,955.02,677.1
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,965.64,685.0
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,972.76,690.85
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,910.09,652.73
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,812.3,586.88
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,807.77,586.74
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,800.21,584.3
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,713.2,525.57
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,605.59,451.36
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,608.33,456.93
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,629.79,474.94
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,682.47,517.6
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,735.7,557.76
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,670.61,513.7
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,605.84,468.72
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,531.47,414.05
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,458.99,358.17
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,346.64,268.98
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,249.96,185.16
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,124.46,9.51
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,13.66,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.66,13.55
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.71,25.07
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,43.41,31.22
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,51.3,38.11
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,55.9,41.99
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,60.38,45.62
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,61.76,46.53
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,63.19,47.44
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,65.01,48.66
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,73.04,54.97
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,73.39,54.8
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,73.69,54.62
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,74.11,54.67
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,96.9,54.9
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,158.91,85.54
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,211.66,120.37
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,279.96,181.91
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,348.6,241.77
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,363.1,256.34
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,362.5,258.48
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,415.5,294.23
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,529.69,376.44
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,578.52,413.05
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,624.98,447.1
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,669.6,479.93
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,712.84,511.1
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,753.51,540.15
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,792.4,566.58
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,755.62,537.89
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,683.93,484.24
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,807.39,573.31
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,910.28,642.67
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,929.18,656.12
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,944.72,668.12
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,959.28,678.79
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,956.86,678.73
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,954.21,678.28
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,948.09,675.74
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,940.69,672.54
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,922.22,662.27
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,890.85,644.76
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,856.83,625.39
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,817.48,601.16
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,776.05,575.21
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,720.73,539.96
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,654.93,496.42
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,587.54,450.49
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,521.71,403.86
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,450.15,350.19
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,381.03,296.09
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,284.95,218.71
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,179.49,130.55
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,87.08,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.53,11.74
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.82,23.45
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,40.45,28.69
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,46.08,33.67
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,50.2,37.08
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,54.24,40.27
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,56.26,41.65
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,63.55,47.34
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,65.48,48.63
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,67.31,49.82
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,68.25,50.17
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,69.1,50.45
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,80.37,59.18
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,102.44,58.82
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,155.17,81.31
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,209.17,116.51
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,263.62,158.29
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,318.78,203.13
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,373.11,247.58
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,427.28,291.32
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,480.21,333.61
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,532.52,374.35
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,582.81,412.03
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,631.81,447.73
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,677.96,481.4
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,722.58,513.33
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,764.45,541.53
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,804.33,566.53
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,840.3,589.83
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,873.57,611.37
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,902.55,630.49
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,928.38,647.7
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,948.62,661.2
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,965.42,672.7
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,976.71,680.9
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,984.42,687.05
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,986.13,690.77
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,984.34,692.5
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,974.91,688.13
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,962.13,681.82
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,953.38,679.36
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,929.64,667.28
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,896.92,648.29
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,861.73,627.52
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,816.47,600.45
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,769.61,571.66
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,714.56,536.45
