Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,654.52,496.23
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,576.2,440.57
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,500.23,383.74
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,396.78,302.65
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,300.53,218.91
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,149.18,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,21.59,10.87
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,31.52,20.68
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,37.71,26.31
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,43.84,31.62
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,47.69,34.8
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,51.47,37.77
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,58.43,43.27
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,60.72,44.8
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,62.41,45.9
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,64.02,46.92
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,64.8,47.27
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,75.74,55.81
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,76.98,56.49
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,97.98,56.02
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,150.68,77.96
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,204.82,113.13
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,259.34,154.78
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,314.43,199.28
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,369.08,243.92
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,423.71,287.91
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,477.01,330.56
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,529.61,371.6
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,580.34,409.32
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,629.43,444.68
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,675.7,478.18
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,720.42,509.88
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,762.72,537.93
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,803.05,562.86
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,839.05,586.05
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,872.34,607.49
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,901.39,626.26
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,927.27,643.1
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,947.04,655.91
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,963.33,666.69
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,971.92,673.16
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,976.96,677.65
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,977.73,680.77
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,975.02,681.9
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,965.29,677.37
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,964.73,678.84
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,786.68,566.65
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,592.31,432.55
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,735.11,538.81
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,847.36,615.54
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,806.51,590.44
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,759.15,561.37
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,695.93,520.59
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,632.89,478.31
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,552.89,421.6
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,475.28,363.7
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,369.81,281.23
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,271.61,195.94
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,131.27,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,22.08,11.06
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,33.86,22.59
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,43.24,30.95
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,50.66,37.37
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,55.66,41.6
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,60.52,45.54
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,62.57,46.92
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,64.61,48.22
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,66.37,49.37
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,74.51,55.71
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,74.16,54.97
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,73.84,54.28
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,74.26,54.33
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,93.22,53.53
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,155.03,82.46
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,207.71,116.24
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,261.53,157.43
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,316.07,201.75
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,369.83,245.77
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,423.85,289.48
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,476.61,331.26
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,528.75,371.38
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,578.93,408.93
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,628.0,444.6
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,674.16,478.15
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,718.78,509.92
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,760.99,539.49
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,801.24,565.98
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,837.19,589.38
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,870.44,611.01
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,899.0,628.34
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,924.38,643.65
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,944.6,656.85
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,961.39,668.02
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,969.49,673.91
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,974.04,677.78
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,973.81,680.28
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,970.08,680.77
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,971.97,683.88
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,957.96,677.01
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,936.57,666.73
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,912.18,654.52
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,877.79,634.32
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,840.98,612.35
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,798.96,587.54
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,750.2,557.47
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,687.71,516.79
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,625.38,474.59
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,544.58,417.07
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,466.24,358.36
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,361.0,275.62
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,263.26,189.64
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,126.33,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.42,11.1
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.53,23.12
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,42.68,30.54
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,52.24,38.88
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,57.16,43.06
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,61.95,46.96
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,63.58,47.98
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,65.25,48.98
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,67.31,50.37
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,75.89,57.1
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,75.15,56.03
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,74.48,55.05
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,74.87,55.06
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,92.42,53.9
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,154.24,82.62
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,206.85,116.32
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,260.31,156.94
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,314.42,200.49
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,368.34,244.42
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,422.4,287.86
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,474.74,329.73
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,526.48,370.1
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,575.9,407.05
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,623.85,441.86
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,669.37,474.69
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,713.41,505.74
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,754.42,533.22
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,793.42,557.57
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,828.91,580.19
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,861.79,601.08
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,889.17,618.82
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,913.38,634.65
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,932.46,648.39
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,948.12,660.18
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,954.09,664.7
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,970.12,675.73
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,969.11,676.2
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,964.59,674.79
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,951.1,667.91
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,934.31,659.13
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,910.58,647.38
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,890.73,638.12
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,851.66,615.23
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,810.57,590.76
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,760.62,560.72
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,709.47,529.01
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,639.77,482.08
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,570.5,433.78
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,481.26,369.13
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,403.41,309.91
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,300.46,228.1
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,205.59,145.61
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,100.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.97,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,23.34,11.52
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,39.93,27.57
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,57.78,43.23
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,75.26,58.29
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,81.14,63.38
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,88.06,69.14
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,103.48,81.66
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,113.67,89.6
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,119.28,93.84
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,124.55,97.77
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,125.11,97.66
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,125.59,97.5
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,127.3,98.35
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,139.45,94.6
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,176.49,107.8
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,218.71,133.57
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,266.84,169.71
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,316.51,209.01
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,364.24,246.5
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,418.69,288.38
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,468.37,327.22
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,518.06,365.07
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,566.16,400.99
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,615.25,436.79
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,660.96,469.0
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,705.43,499.57
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,747.81,528.47
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,788.57,555.73
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,824.27,579.12
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,857.34,600.85
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,730.14,514.44
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,554.16,390.34
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,761.59,539.29
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,945.2,661.8
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,856.89,603.92
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,730.81,517.67
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,735.91,525.15
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,738.88,530.62
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,428.59,315.88
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,80.94,56.09
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,321.08,241.4
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,573.03,425.97
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,483.28,362.69
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,416.05,315.05
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,203.91,156.1
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.12,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.29,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.46,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.05,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.97,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,23.35,11.31
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,39.47,27.27
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,52.79,39.19
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,66.57,51.18
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,82.69,64.99
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,98.54,78.28
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,111.45,88.7
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,124.07,98.65
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,143.93,114.61
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,163.17,129.85
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,139.51,109.89
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,120.82,94.16
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,165.2,129.74
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,213.89,158.93
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,237.98,173.71
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,274.74,200.21
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,264.05,181.16
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,315.99,213.05
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,368.2,260.41
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,402.21,290.5
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,436.84,316.76
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,458.01,332.85
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,467.55,339.62
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,474.11,343.86
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,527.19,382.07
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,584.0,422.48
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,676.55,491.17
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,772.42,561.55
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,806.41,584.64
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,837.91,605.79
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,865.35,624.27
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,889.87,640.91
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,907.1,653.89
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,920.98,664.9
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,894.11,647.09
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,847.68,614.44
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,835.08,607.64
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,819.46,598.64
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,869.78,636.91
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,908.44,664.17
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,882.3,649.37
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,853.44,633.2
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,799.61,598.96
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,734.22,556.19
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,684.66,524.25
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,634.23,490.73
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,588.0,458.32
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,541.02,424.17
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,458.62,362.2
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,379.87,299.82
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,283.65,220.92
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,194.58,139.48
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,63.8,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,23.6,11.26
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,41.12,28.76
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,56.78,42.72
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,72.5,56.4
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,86.44,68.25
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,101.39,80.6
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,116.89,93.11
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,132.09,105.12
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,143.71,113.98
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,159.74,126.27
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,173.49,136.57
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,186.58,146.24
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,178.37,139.28
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,189.05,136.51
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,229.88,161.19
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,274.98,195.87
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,296.25,206.33
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,334.67,231.84
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,375.92,266.8
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,406.91,292.32
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,442.5,317.59
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,512.47,369.59
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,534.54,387.23
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,537.62,389.34
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,584.0,423.26
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,634.14,459.45
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,695.61,505.01
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,759.72,552.32
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,791.21,574.27
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,820.26,594.6
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,845.34,612.28
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,867.59,628.06
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,830.9,601.75
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,789.68,572.33
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,850.91,618.23
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,915.9,665.3
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,706.85,519.45
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,438.11,324.71
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,657.83,490.29
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,863.58,636.63
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,530.79,401.81
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,134.16,99.36
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,268.36,206.98
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,414.92,319.58
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,374.95,289.91
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,334.93,260.45
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,403.45,314.9
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,444.87,346.92
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,362.14,283.41
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,283.83,221.52
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,196.97,150.85
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,98.65,67.13
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,31.84,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,22.25,9.85
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,36.95,25.09
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,46.97,34.23
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,57.27,43.29
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,64.66,49.72
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,71.85,55.78
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,99.87,79.09
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,132.01,105.34
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,143.49,114.13
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,159.39,126.4
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,171.08,135.11
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,171.17,134.43
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,122.92,95.19
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,99.41,64.17
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,148.32,82.55
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,199.52,115.25
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,277.51,184.28
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,339.36,239.73
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,356.48,247.46
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,417.7,291.15
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,468.76,332.93
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,519.34,373.34
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,568.54,411.74
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,616.96,448.6
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,662.24,482.4
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,706.14,514.51
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,747.07,543.08
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,786.11,568.94
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,821.35,592.47
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,854.03,614.27
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,882.14,633.4
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,907.2,650.61
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,926.26,665.12
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,941.95,677.65
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,951.29,685.16
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,970.25,699.14
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,803.24,588.59
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,589.46,435.99
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,755.43,559.77
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,885.65,653.92
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,868.94,644.66
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,848.59,633.98
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,688.59,523.28
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,522.13,401.53
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,484.82,376.83
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,446.15,349.97
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,399.02,315.56
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,351.54,279.79
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,294.81,235.04
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,238.97,189.4
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,172.33,133.25
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,92.76,62.87
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,32.45,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,21.55,9.02
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.04,23.58
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,45.6,33.2
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,55.92,42.31
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,75.82,59.43
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,98.46,78.57
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,84.28,66.23
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,79.36,61.74
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,81.4,63.21
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,83.31,64.56
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,84.31,65.01
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,85.18,65.36
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,138.85,109.04
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,213.37,159.18
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,217.11,159.28
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,221.77,164.67
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,269.74,198.19
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,310.88,226.6
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,339.22,247.48
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,353.28,257.66
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,331.42,242.36
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,304.2,222.85
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,422.71,307.95
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,561.13,404.38
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,563.11,404.45
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,560.11,401.2
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,619.38,441.97
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,684.72,485.54
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,776.61,550.43
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,855.54,603.24
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,884.65,619.81
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,910.71,634.92
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,829.6,583.01
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,699.6,494.11
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,672.92,478.64
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,623.91,447.38
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,738.22,529.96
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,853.15,609.96
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,901.96,644.84
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,928.64,664.1
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,911.25,655.07
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,883.99,640.05
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,850.48,620.86
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,814.61,599.84
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,763.83,567.41
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,711.85,533.51
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,648.18,490.74
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,584.6,446.47
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,499.39,385.65
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,412.68,320.32
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,310.53,238.95
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,216.72,149.41
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,74.78,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.83,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,21.17,8.32
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,35.08,23.57
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,44.26,32.04
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,53.31,40.08
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,59.83,45.7
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,67.28,51.91
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,69.34,53.28
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,71.42,54.61
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,73.53,56.03
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,75.51,57.32
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,123.06,95.84
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,172.33,134.82
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,121.37,93.32
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,92.2,59.33
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,142.5,77.12
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,194.99,110.0
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,257.43,157.55
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,311.62,201.87
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,364.6,245.66
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,418.06,289.32
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,470.5,331.38
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,522.41,371.8
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,572.72,409.91
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,622.71,446.68
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,670.02,481.65
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,715.81,514.84
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,757.99,544.94
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,798.12,571.7
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,834.32,595.55
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,867.79,617.6
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,896.56,635.61
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,922.13,651.58
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,942.01,665.05
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,958.41,676.46
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,969.36,684.58
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,976.74,690.63
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,977.49,694.09
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,974.69,695.51
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,963.92,690.54
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,962.0,691.49
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,940.41,680.55
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,915.78,667.74
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,880.37,646.6
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,842.6,623.67
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,799.92,597.08
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,751.09,565.6
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,686.3,522.11
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,621.87,477.22
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,536.81,415.64
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,454.67,352.87
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,344.73,264.76
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,241.6,163.37
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,87.19,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,7.68,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,19.38,6.6
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,31.56,20.49
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,39.02,27.45
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,44.71,32.59
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,49.61,36.82
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,54.4,40.78
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,55.05,41.14
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,60.88,45.8
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,62.93,47.22
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,64.88,48.55
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,66.25,49.38
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,67.5,50.13
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,78.69,58.97
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,88.01,56.57
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,140.65,74.57
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,194.8,108.5
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,249.53,150.65
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,304.97,196.65
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,359.94,242.88
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,414.96,288.68
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,468.73,332.51
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,521.87,374.57
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,573.04,414.02
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,623.2,451.56
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,670.37,486.94
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,715.88,520.38
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,758.14,549.47
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,798.19,575.16
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,834.96,599.72
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,868.99,622.43
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,897.01,641.21
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,921.75,657.94
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,942.59,672.01
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,959.98,683.96
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,965.02,688.09
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,966.38,690.07
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,966.72,693.01
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,976.25,702.12
