Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,963.85,695.86
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,948.11,687.7
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,925.18,676.04
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,899.26,662.35
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,867.62,643.32
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,828.45,618.93
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,778.87,587.42
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,728.07,554.47
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,659.17,507.34
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,590.76,458.75
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,503.94,394.77
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,415.41,326.05
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,304.7,235.34
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,200.38,132.46
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,68.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,19.94,6.46
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,38.63,26.39
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,47.33,34.59
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,56.08,42.42
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,63.23,48.6
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,72.05,55.98
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,70.66,54.42
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,69.73,53.22
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,71.97,54.76
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,74.07,56.17
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,80.37,60.89
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,79.52,59.72
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,79.76,59.59
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,87.01,65.14
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,139.65,74.37
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,203.6,115.35
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,258.32,156.74
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,313.86,201.91
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,368.61,247.37
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,423.57,292.57
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,477.36,336.62
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,530.59,379.17
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,581.78,418.4
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,631.98,455.74
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,679.84,491.27
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,726.17,524.92
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,769.29,554.59
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,810.39,580.84
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,846.77,604.78
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,880.37,626.85
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,909.63,646.09
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,935.67,663.29
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,955.56,676.61
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,971.9,687.79
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,983.66,696.21
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,991.81,702.49
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,991.79,703.49
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,988.15,702.38
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,977.86,697.45
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,976.4,698.43
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,954.27,687.27
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,929.03,674.19
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,893.7,653.18
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,855.88,630.32
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,807.1,600.85
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,762.9,573.75
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,696.59,528.87
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,630.66,482.6
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,543.8,419.89
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,459.91,355.83
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,342.45,262.2
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,228.15,146.92
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,82.9,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.02,4.13
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,33.69,22.26
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,40.84,29.01
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,49.56,36.69
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,54.61,41.07
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,59.55,45.16
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,59.95,45.18
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,60.56,45.33
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,67.97,51.22
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,69.73,52.35
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,69.66,51.97
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,69.61,51.63
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,80.91,60.52
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,88.01,65.92
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,140.92,74.81
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,195.49,108.23
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,250.72,149.93
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,306.59,195.33
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,362.09,241.29
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,417.73,286.87
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,471.91,330.35
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,525.39,371.98
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,576.64,410.8
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,626.58,447.49
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,674.38,482.62
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,720.55,515.83
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,763.02,545.78
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,803.3,572.31
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,839.93,596.35
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,873.77,618.56
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,902.42,636.37
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,927.79,652.11
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,948.38,667.37
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,965.47,680.61
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,976.53,688.79
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,983.97,694.87
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,984.74,696.62
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,981.9,696.29
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,971.93,691.87
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,958.56,685.43
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,949.04,682.5
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,924.66,669.91
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,890.29,650.96
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,853.47,630.09
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,806.65,601.03
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,758.29,570.21
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,698.92,530.77
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,634.77,486.2
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,550.01,424.59
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,468.29,361.77
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,351.82,267.99
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,237.97,147.38
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,87.79,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.42,2.02
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,30.19,19.13
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,36.76,25.38
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,43.33,31.25
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,47.93,35.23
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,52.44,38.96
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,54.21,40.17
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,61.05,45.55
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,63.12,46.97
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,65.09,48.3
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,66.17,48.89
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,67.17,49.42
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,78.34,58.17
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,84.02,62.42
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,137.96,72.38
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,193.31,106.01
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,248.75,147.48
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,304.89,192.73
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,360.55,238.54
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,416.26,283.89
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,470.5,327.83
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,524.04,370.12
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,576.06,409.32
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,626.81,446.36
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,674.32,481.14
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,720.17,513.99
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,762.68,542.94
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,803.0,568.37
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,839.66,592.23
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,873.53,614.28
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,903.08,633.86
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,929.41,651.49
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,950.07,665.34
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,967.21,677.13
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,977.43,684.74
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,984.03,690.28
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,984.86,693.82
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,982.08,695.29
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,971.6,690.88
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,957.7,684.41
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,947.84,681.54
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,922.99,668.92
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,889.67,649.31
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,853.86,627.85
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,805.44,598.25
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,760.88,570.57
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,696.95,528.14
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,633.33,484.12
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,547.54,421.75
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,464.82,358.14
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,349.5,265.03
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,235.14,138.73
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,87.26,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,14.09,1.24
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.58,17.84
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,34.84,23.8
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,41.1,29.35
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,45.44,33.11
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,49.71,36.65
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,56.57,42.16
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,58.97,43.82
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,60.76,45.03
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,62.49,46.17
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,63.99,47.12
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,75.31,56.05
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,76.63,56.81
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,81.14,60.14
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,135.73,71.01
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,191.48,104.88
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,247.23,146.62
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,303.69,192.25
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,359.75,238.67
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,415.34,284.23
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,469.0,327.97
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,522.02,370.16
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,573.38,409.3
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,623.44,446.32
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,670.95,481.42
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,716.84,514.62
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,758.57,543.31
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,797.92,568.55
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,833.8,592.2
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,866.93,614.03
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,836.91,593.07
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,774.51,547.31
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,876.07,620.91
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,952.41,671.67
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,962.47,678.81
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,968.98,684.29
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,968.38,686.6
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,977.1,695.13
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,967.28,690.42
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,954.01,683.73
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,930.95,671.68
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,904.85,657.67
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,871.38,637.8
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,835.36,616.02
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,791.84,589.35
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,741.57,557.29
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,679.94,516.24
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,618.32,473.38
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,531.63,409.91
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,448.08,345.33
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,336.64,254.79
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,224.28,124.44
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,82.97,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.55,0.68
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.46,18.42
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,36.89,25.45
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,44.21,31.98
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,48.77,35.94
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,53.26,39.66
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,56.38,42.1
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,59.41,44.39
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,66.76,50.22
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,68.59,51.41
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,69.87,52.15
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,71.04,52.8
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,71.68,53.02
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,85.57,63.95
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,139.46,74.6
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,194.75,107.79
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,250.14,149.39
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,306.22,195.08
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,362.17,241.29
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,418.08,286.92
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,472.2,330.96
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,525.64,373.35
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,576.54,411.92
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,625.78,448.06
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,672.94,482.71
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,718.46,515.44
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,760.38,544.22
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,800.08,569.75
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,835.65,593.03
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,868.44,614.5
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,896.06,632.99
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,920.41,649.49
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,939.96,664.13
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,956.02,676.75
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,960.48,680.79
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,974.69,691.29
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,973.3,691.95
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,968.31,690.58
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,681.09,499.34
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,328.9,242.34
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,643.52,480.34
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,891.66,654.39
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,611.65,460.52
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,288.15,218.19
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,507.64,391.47
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,704.93,537.07
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,638.63,490.39
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,572.63,443.5
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,481.81,375.27
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,390.96,303.82
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,283.09,214.16
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,172.16,86.99
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,59.74,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.76,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,29.27,18.3
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,38.26,26.7
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,48.77,35.98
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,54.19,40.7
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,59.5,45.12
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,62.27,47.15
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,64.99,49.06
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,67.07,50.48
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,69.04,51.8
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,75.94,57.14
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,76.2,57.02
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,76.88,57.26
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,78.32,58.12
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,130.46,69.19
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,193.9,108.4
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,248.1,148.56
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,303.16,192.72
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,357.44,237.31
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,411.76,281.5
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,464.64,324.31
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,516.98,365.62
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,567.28,403.66
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,616.46,439.73
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,663.39,474.01
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,708.83,506.45
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,750.06,534.49
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,789.12,559.53
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,824.95,582.69
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,858.12,604.08
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,885.79,622.22
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,910.26,638.42
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,929.56,650.82
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,945.43,661.17
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,953.95,667.38
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,971.91,679.72
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,970.94,681.34
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,966.38,681.01
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,953.68,674.65
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,937.6,666.32
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,912.57,653.35
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,890.68,642.44
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,853.81,620.59
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,814.77,597.08
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,762.32,564.67
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,708.79,530.63
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,640.39,484.82
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,572.47,437.36
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,480.41,369.78
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,387.8,298.36
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,275.2,206.2
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,158.84,70.83
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,53.87,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.5,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,30.66,19.25
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,39.61,27.68
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,48.49,35.58
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,56.57,42.53
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,62.54,47.49
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,64.11,48.5
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,65.78,49.51
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,67.84,50.91
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,69.79,52.19
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,76.76,57.45
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,77.01,57.19
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,77.35,57.15
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,77.61,57.05
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,129.57,68.17
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,193.29,107.17
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,247.56,147.05
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,302.61,190.88
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,357.12,235.25
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,411.82,279.27
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,465.21,322.18
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,518.06,363.6
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,568.87,401.66
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,618.7,437.84
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,665.5,471.88
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,710.68,504.06
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,752.95,532.79
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,793.12,558.29
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,828.9,581.46
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,861.92,602.83
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,890.65,621.82
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,916.19,638.88
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,935.61,651.58
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,951.53,662.23
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,958.79,667.96
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,962.45,671.66
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,974.49,681.92
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,970.38,682.16
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,957.61,675.77
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,941.43,667.39
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,917.38,655.43
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,890.33,641.5
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,858.46,622.95
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,818.89,599.06
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,766.7,566.87
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,713.41,533.05
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,643.63,486.48
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,574.49,438.25
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,484.4,371.34
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,397.52,303.61
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,277.47,205.91
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,155.92,57.96
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,53.97,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,16.54,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,32.32,20.51
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,43.04,30.53
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,53.87,40.1
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,61.74,46.9
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,69.41,53.29
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,73.37,56.25
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,75.27,57.39
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,77.54,58.92
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,79.69,60.32
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,79.71,59.84
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,79.72,59.38
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,88.35,65.98
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,88.71,65.92
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,137.94,76.03
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,190.64,106.87
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,244.29,146.2
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,299.04,189.65
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,353.22,233.67
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,407.78,277.56
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,454.94,317.49
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,489.37,344.89
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,544.17,384.83
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,614.71,436.31
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,660.85,469.73
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,705.51,501.46
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,746.34,529.05
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,785.04,554.16
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,819.76,576.5
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,851.8,597.08
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,878.31,614.13
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,901.61,629.21
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,932.6,650.57
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,947.85,662.11
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,955.27,667.62
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,959.03,671.06
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,956.45,670.71
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,950.3,668.32
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,935.14,660.73
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,923.98,655.85
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,897.46,641.84
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,868.12,626.02
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,827.69,602.97
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,785.19,578.12
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,729.43,543.03
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,672.67,506.26
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,601.07,456.57
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,524.17,401.13
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,431.61,332.07
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,343.97,262.88
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,235.73,173.68
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,104.79,27.72
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,36.57,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.75,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.19,17.82
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.55,26.62
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,49.73,36.43
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,55.49,41.43
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,61.12,46.1
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,63.12,47.57
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,65.17,49.01
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,67.26,50.44
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,69.25,51.76
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,75.52,56.45
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,75.2,55.74
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,75.96,56.04
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,76.59,56.25
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,126.31,66.2
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,190.35,104.96
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,245.08,145.07
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,300.58,189.34
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,355.21,234.03
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,410.11,278.54
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,464.02,322.13
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,517.37,364.22
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,568.93,403.25
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,619.81,440.67
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,667.72,475.95
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,713.95,509.33
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,756.76,538.69
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,797.38,564.4
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,833.98,588.31
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,867.78,610.38
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,896.8,629.66
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,922.57,646.95
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,847.02,597.42
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,720.89,508.85
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,870.96,616.51
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,977.37,686.66
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,977.51,688.8
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,974.02,689.54
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,963.48,684.77
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,949.57,678.0
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,938.94,674.39
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,913.46,661.1
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,876.58,639.12
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,837.33,615.31
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,787.58,584.69
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,741.93,556.04
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,673.45,510.02
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,605.68,462.45
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,515.93,395.44
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,429.76,327.66
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,306.81,226.29
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,173.63,28.97
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,64.16,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,14.76,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,29.2,17.83
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,39.27,27.32
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,49.18,36.12
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,57.51,43.32
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,63.43,48.25
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,65.65,49.91
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,67.91,51.52
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,70.21,53.12
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,72.38,54.58
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,72.45,54.19
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,79.65,59.61
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,80.19,59.72
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,80.63,59.76
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,128.87,69.33
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,182.89,100.67
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,245.93,147.12
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,300.5,190.78
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,354.71,235.29
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,409.16,279.64
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,462.17,322.02
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,514.66,362.75
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,565.48,401.02
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,615.35,437.39
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,661.87,471.53
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,706.79,503.81
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,748.85,532.62
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,788.79,558.47
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,824.76,581.99
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,858.03,603.74
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,886.18,622.23
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,911.14,638.76
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,930.0,651.26
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,945.36,661.68
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,955.23,669.09
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,961.51,674.43
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,960.71,676.62
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,968.94,684.79
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,957.06,679.12
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,941.77,671.51
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,916.96,658.93
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,889.14,644.34
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,800.81,587.67
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,696.0,518.31
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,651.62,490.29
