Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,605.63,459.96
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,544.22,416.51
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,483.23,371.7
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,403.58,311.12
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,327.45,249.94
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,224.55,163.42
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,96.01,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,34.52,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,13.97,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,27.26,16.08
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,43.17,30.42
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,59.12,44.3
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,75.24,58.03
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,90.95,71.09
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,100.16,78.29
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,111.79,87.26
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,111.83,86.77
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,115.82,89.48
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,90.64,68.45
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,73.29,53.96
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,73.81,54.09
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,74.23,54.14
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,133.06,71.85
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,187.34,102.72
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,241.72,142.23
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,296.89,185.99
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,351.38,230.4
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,405.79,274.34
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,459.38,317.45
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,512.45,359.1
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,562.59,396.76
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,610.96,431.94
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,657.34,465.92
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,702.17,498.13
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,742.87,525.79
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,781.24,550.87
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,769.81,540.2
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,722.65,505.54
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,822.22,576.92
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,907.81,634.96
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,926.41,648.51
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,941.51,660.45
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,949.25,666.52
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,953.35,670.49
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,864.12,614.82
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,735.23,527.98
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,729.39,527.09
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,742.63,538.01
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,802.26,584.65
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,864.13,628.65
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,827.36,605.62
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,788.32,581.39
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,733.86,546.85
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,678.41,510.66
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,607.42,461.18
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,537.09,410.21
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,437.89,335.66
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,351.67,267.32
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,238.0,171.81
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,110.02,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,36.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.35,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,30.07,18.21
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.22,28.77
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,52.45,38.67
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,60.36,45.52
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,68.08,51.96
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,72.84,55.59
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,75.45,57.34
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,77.72,58.86
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,79.87,60.25
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,79.86,59.75
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,79.86,59.27
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,80.2,59.22
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,88.9,65.83
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,133.99,74.11
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,186.81,103.85
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,240.08,142.12
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,294.45,184.62
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,348.69,228.07
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,403.03,271.02
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,456.08,312.76
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,508.85,353.13
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,559.12,389.6
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,606.31,422.48
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,651.76,454.75
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,695.96,485.48
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,735.62,512.58
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,773.06,537.8
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,806.7,560.02
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,837.7,580.12
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,862.81,596.35
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,892.83,615.73
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,731.64,508.72
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,528.48,369.18
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,734.93,514.18
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,918.78,635.59
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,912.58,632.25
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,902.96,628.6
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,778.24,548.53
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,640.53,456.97
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,728.13,521.52
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,788.99,566.19
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,743.23,537.21
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,696.13,507.74
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,636.13,469.22
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,576.14,429.47
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,501.7,377.11
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,411.19,311.59
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,323.0,245.47
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,239.52,179.91
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,130.14,90.81
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.37,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.1,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.21,0.87
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,18.12,9.61
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,28.07,18.34
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,39.28,28.08
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,50.53,37.71
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,82.18,64.28
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,112.12,88.82
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,133.54,106.04
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,158.05,125.52
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,169.67,134.06
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,180.88,142.19
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,188.04,147.33
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,204.49,159.78
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,228.85,165.75
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,263.38,191.19
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,254.99,186.1
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,239.12,175.88
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,308.92,223.33
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,393.46,281.5
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,426.53,306.22
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,446.16,321.23
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,445.7,321.2
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,444.38,320.08
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,499.46,359.12
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,564.64,404.32
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,516.24,370.72
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,453.75,327.19
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,368.26,267.79
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,268.33,196.27
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,362.6,265.3
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,453.39,329.33
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,461.24,335.59
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,469.07,342.49
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,527.53,384.78
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,568.94,414.82
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,564.41,413.65
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,558.6,412.05
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,355.88,267.52
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,124.41,92.0
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,170.37,128.94
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,220.29,168.02
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,270.11,207.72
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,300.69,232.7
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,268.54,209.21
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,235.8,184.99
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,199.89,157.08
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,163.64,128.16
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,122.24,94.28
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,80.31,59.26
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,47.32,30.21
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,9.06,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,6.16,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,12.35,4.15
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,24.77,15.26
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,37.23,26.21
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,50.42,37.71
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,63.44,48.9
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,95.52,75.95
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,122.1,97.88
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,137.33,110.21
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,151.92,121.89
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,166.08,132.85
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,179.62,143.18
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,196.42,156.34
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,202.61,160.86
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,219.66,161.2
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,254.15,179.73
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,158.24,112.12
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,30.83,18.79
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,187.55,139.9
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,336.77,251.88
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,377.96,281.86
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,436.15,324.93
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,377.98,282.71
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,309.53,231.71
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,390.77,292.39
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,479.27,357.06
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,491.55,365.63
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,497.7,370.13
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,473.43,352.29
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,446.07,332.18
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,393.95,294.15
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,338.51,253.28
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,467.85,350.32
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,588.3,437.72
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,532.13,396.78
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,452.84,339.62
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,380.08,286.79
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,305.27,231.18
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,222.74,169.15
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,160.72,121.49
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,165.92,126.38
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,171.86,131.82
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,211.08,163.85
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,235.57,184.27
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,207.31,162.85
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,178.64,140.76
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,147.84,116.02
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,104.51,80.6
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,75.09,56.06
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,44.86,30.57
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,24.95,13.04
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.83,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,11.52,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,22.09,11.91
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,38.77,27.34
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,54.4,41.34
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,71.06,56.01
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,87.41,70.14
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,79.42,63.02
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,71.51,55.94
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,55.55,42.12
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,38.92,27.76
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,33.96,23.42
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,29.0,19.11
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,88.8,69.45
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,142.72,113.85
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,171.27,130.31
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,200.84,152.19
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,220.22,166.5
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,240.25,181.35
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,213.25,160.49
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,183.52,137.62
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,172.84,129.43
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,161.64,120.81
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,135.04,100.32
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,107.43,78.91
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,155.1,115.82
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,203.71,152.87
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,157.86,117.75
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,110.7,81.38
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,195.57,146.91
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,283.02,212.65
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,259.41,194.88
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,235.09,176.88
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,250.95,189.17
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,267.39,201.78
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,272.39,205.89
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,277.71,210.34
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,247.44,188.2
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,216.66,165.45
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,189.36,144.78
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,161.77,123.61
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,196.24,151.7
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,253.2,196.91
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,147.32,113.95
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,65.58,48.06
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,56.37,40.89
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,47.19,33.55
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,38.44,26.36
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,29.72,19.09
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,21.84,12.41
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,13.99,5.71
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,8.21,0.42
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.82,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.64,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.46,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.29,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,28.9,19.5
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,54.7,41.59
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,70.8,55.15
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,86.02,67.81
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,107.62,85.51
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,128.7,102.5
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,165.07,131.98
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,203.63,162.75
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,227.84,171.3
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,256.4,190.6
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,284.42,210.52
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,302.26,223.3
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,346.31,254.01
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,387.85,283.4
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,388.15,285.76
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,375.33,277.43
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,390.24,287.8
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,405.8,298.46
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,421.53,309.56
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,436.81,320.17
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,352.77,260.23
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,256.65,190.21
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,317.61,235.65
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,376.58,278.41
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,490.02,361.24
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,598.46,438.4
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,425.16,315.68
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,215.4,160.67
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,362.68,273.19
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,526.5,392.32
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,555.81,415.7
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,584.43,439.62
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,438.2,333.26
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,248.14,189.6
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,225.8,173.84
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,203.23,157.18
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,169.03,130.62
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,134.66,103.5
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,116.11,89.17
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,97.4,74.42
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,79.36,59.83
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,60.94,44.65
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,43.81,30.31
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,26.45,15.67
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,15.26,5.33
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,8.96,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,17.33,7.86
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,33.31,22.5
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,48.86,36.23
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,65.67,50.93
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,82.33,65.23
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,100.76,80.62
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,120.76,97.0
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,137.45,110.53
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,153.71,123.55
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,170.08,136.25
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,185.95,148.38
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,190.13,151.25
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,203.63,161.66
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,227.92,168.01
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,254.58,186.18
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,289.67,209.86
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,331.41,239.64
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,341.89,250.18
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,354.81,261.5
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,382.43,281.84
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,424.07,312.44
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,431.54,317.74
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,440.02,323.47
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,469.98,345.41
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,505.71,371.29
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,510.89,375.01
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,514.34,377.57
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,368.65,273.16
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,212.42,157.31
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,140.71,103.41
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,68.66,47.97
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,131.04,96.41
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,195.64,145.8
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,314.0,235.61
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,428.92,320.54
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,240.64,181.59
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,55.76,38.51
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,80.05,57.9
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,106.1,78.54
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,80.55,58.75
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,56.44,39.85
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,32.27,20.53
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,8.24,1.07
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,7.0,0.09
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,5.76,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,4.52,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.28,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.46,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.64,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.82,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,5.97,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,11.52,3.25
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,22.7,13.58
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,33.9,23.58
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,46.58,34.73
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,58.91,45.42
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,88.35,70.39
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,116.61,93.82
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,131.17,105.61
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,145.6,117.15
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,148.68,119.01
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,154.92,123.48
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,173.43,138.12
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,203.56,161.95
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,225.08,166.62
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,261.04,192.5
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,274.97,201.98
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,303.9,223.41
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,338.78,248.35
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,377.46,276.19
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,399.91,293.34
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,421.44,309.5
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,426.96,313.89
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,433.1,318.39
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,484.52,355.58
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,544.9,398.47
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,556.65,406.61
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,566.84,413.89
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,611.26,445.79
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,667.5,485.01
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,579.83,423.57
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,479.9,352.72
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,578.16,425.09
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,682.49,498.62
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,731.54,534.98
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,798.81,583.42
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,732.15,538.84
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,682.77,505.83
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,392.0,299.17
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,67.37,47.96
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,217.46,169.07
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,399.19,309.13
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,193.96,151.48
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,25.61,15.26
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,22.28,12.7
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,18.96,10.04
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,15.23,6.97
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,11.51,3.86
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.21,1.09
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,2.87,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.85,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,14.08,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,25.58,13.86
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,37.9,26.29
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,50.28,37.4
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,58.61,44.78
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,66.74,51.71
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,71.35,55.43
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,73.69,57.13
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,74.57,57.65
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,97.1,76.28
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,76.6,58.75
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,75.64,57.64
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,83.96,64.32
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,84.61,64.65
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,120.47,68.13
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,172.47,96.36
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,234.88,158.24
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,289.69,214.25
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,331.16,242.2
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,385.14,280.41
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,418.96,306.24
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,453.91,332.64
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,510.51,373.76
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,571.58,418.01
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,550.58,402.93
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,513.91,375.86
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,594.05,434.89
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,685.69,500.64
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,766.64,560.9
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,846.12,617.9
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,804.57,586.69
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,729.66,531.26
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,715.09,522.55
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,697.44,511.24
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,672.0,494.11
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,623.97,461.57
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,793.94,585.72
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,929.67,677.76
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,883.11,646.82
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,831.59,613.99
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,670.31,502.8
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,477.8,364.57
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,636.74,486.24
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,752.44,569.0
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,693.15,528.85
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,633.14,488.45
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,558.51,435.04
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,479.66,376.02
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,378.76,297.97
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,284.49,219.72
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,162.18,97.82
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,11.1,3.7
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,17.29,9.21
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,24.74,15.76
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,32.21,22.26
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,38.44,27.53
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,44.7,32.71
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,49.71,36.84
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,54.74,40.94
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,56.44,42.11
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,58.14,43.29
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,77.0,58.83
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,94.65,73.2
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,120.17,89.67
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,145.9,109.31
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,153.31,114.7
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,160.93,120.33
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,161.81,120.63
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,162.6,120.9
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,180.63,134.54
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,199.11,148.45
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,218.99,163.38
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,239.34,178.6
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,288.55,215.19
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,342.27,254.54
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,305.08,227.1
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,260.03,193.86
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,218.36,162.9
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,175.61,130.74
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,195.44,146.01
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,215.77,161.49
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,170.81,127.62
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,125.41,93.0
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,93.76,68.54
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,62.54,44.12
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,40.76,26.96
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,19.09,9.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,15.33,6.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,51.87,36.39
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,94.26,70.6
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,349.41,275.66
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,560.37,432.3
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,506.15,391.27
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,452.27,352.27
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,418.38,327.53
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,401.41,313.34
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,288.09,225.46
