Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,198.89,152.1
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,103.08,55.89
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.22,0.49
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,16.89,8.71
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,25.58,16.55
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,35.54,25.42
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,45.53,34.18
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,74.7,59.28
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,102.18,82.42
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,105.51,84.91
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,108.59,87.18
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,115.07,92.12
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,121.46,96.92
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,127.79,101.62
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,134.03,106.23
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,185.82,140.85
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,223.36,167.83
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,249.61,186.64
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,277.83,207.0
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,298.13,221.2
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,319.04,235.59
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,307.47,226.95
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,292.5,215.72
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,295.38,217.15
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,300.85,220.1
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,348.89,255.79
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,403.37,295.57
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,433.42,318.07
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,465.19,341.93
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,541.82,397.84
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,617.18,452.07
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,595.61,437.59
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,570.69,421.1
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,445.81,332.6
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,329.82,247.44
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,340.14,256.37
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,350.94,265.25
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,324.96,246.88
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,298.11,227.74
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,203.79,155.92
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,130.42,98.64
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,168.26,129.46
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,209.41,162.6
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,263.37,206.83
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,298.47,236.17
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,265.8,211.61
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,250.38,200.18
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,194.28,155.43
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,155.76,123.75
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,112.61,87.38
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,68.59,49.63
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,30.89,11.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,7.39,0.0
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,15.64,7.57
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,23.92,14.95
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,33.46,23.33
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,43.02,31.58
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,23.92,15.03
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,4.94,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,70.39,54.31
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,128.01,101.96
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,116.52,91.83
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,103.96,81.01
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,135.31,106.42
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,165.43,130.46
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,192.96,144.45
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,235.24,174.56
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,270.9,195.41
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,323.74,230.58
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,363.42,261.57
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,404.59,293.76
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,438.71,320.67
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,472.86,347.17
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,470.97,346.62
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,464.54,341.72
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,508.96,374.41
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,557.11,409.46
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,559.95,411.47
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,559.92,411.48
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,628.15,461.61
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,694.73,509.93
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,808.86,594.88
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,898.17,657.74
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,917.03,670.37
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,932.4,681.33
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,825.55,608.85
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,666.91,493.93
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,632.38,471.3
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,574.24,431.29
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,539.08,407.37
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,502.48,382.03
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,704.28,536.45
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,862.09,649.25
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,817.05,618.42
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,770.19,587.43
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,711.42,548.14
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,651.96,507.1
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,568.91,446.19
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,487.35,383.78
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,377.3,297.48
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,280.47,215.16
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,145.03,59.39
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,12.8,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,23.39,11.0
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,35.45,23.97
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.58,34.88
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,55.69,42.16
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,63.63,49.06
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,68.8,53.3
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,71.99,55.73
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,100.14,79.21
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,131.98,105.42
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,101.41,79.46
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,81.73,62.73
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,82.61,63.26
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,83.38,63.71
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,116.19,65.86
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,169.39,93.84
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,234.35,141.79
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,290.78,187.92
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,345.93,234.76
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,401.66,282.09
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,456.34,328.45
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,510.41,373.24
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,562.99,415.84
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,614.41,456.46
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,662.1,493.43
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,708.0,528.28
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,750.81,559.11
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,791.33,586.65
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,827.74,611.43
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,861.3,634.19
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,889.66,653.69
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,914.73,671.04
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,934.03,684.3
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,949.76,695.3
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,955.37,699.7
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,969.55,710.04
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,967.14,710.55
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,961.04,708.87
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,944.5,699.29
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,924.52,687.69
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,896.38,671.05
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,871.85,656.83
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,826.69,627.08
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,779.65,595.69
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,719.1,554.7
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,657.85,511.92
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,573.7,450.55
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,486.19,383.81
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,378.16,298.28
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,277.92,212.22
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,142.34,41.89
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,21.43,9.31
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,30.39,19.82
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,39.22,27.89
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,44.34,32.53
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,49.42,36.91
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,50.97,38.11
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,57.31,43.29
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,59.96,45.37
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,62.5,47.33
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,62.81,47.29
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,72.59,55.16
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,74.13,56.12
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,75.52,56.96
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,112.34,61.2
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,169.93,91.51
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,227.78,133.89
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,286.23,182.08
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,344.31,231.52
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,402.26,280.71
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,458.32,328.12
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,513.57,373.71
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,566.73,415.71
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,617.78,454.73
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,666.01,491.47
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,712.32,525.95
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,712.78,523.5
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,688.33,502.76
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,781.73,573.14
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,864.49,631.78
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,892.18,650.2
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,916.46,666.76
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,935.81,679.9
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,951.54,690.8
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,851.44,623.99
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,698.02,513.9
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,687.89,510.23
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,675.53,504.27
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,625.94,469.95
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,574.73,434.18
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,733.36,555.73
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,870.06,652.79
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,827.23,623.52
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,782.42,593.84
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,723.26,553.97
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,663.41,512.36
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,578.18,450.66
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,494.49,387.24
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,382.98,299.88
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,284.68,215.37
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,143.39,19.27
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.47,8.95
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,32.11,21.24
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,42.46,30.65
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,48.18,35.9
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,53.82,40.85
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,57.97,44.27
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,61.99,47.46
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,64.29,49.23
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,72.76,56.18
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,73.58,56.52
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,74.37,56.85
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,75.28,57.28
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,76.08,57.64
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,120.18,68.86
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,175.25,97.23
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,231.75,138.18
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,288.99,184.77
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,345.65,232.21
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,402.44,279.46
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,457.47,325.01
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,511.76,368.68
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,564.02,409.73
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,615.1,448.7
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,663.3,484.56
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,709.66,518.22
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,752.12,547.36
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,792.15,572.97
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,828.32,596.49
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,861.56,618.04
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,889.03,635.86
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,913.09,651.58
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,932.31,664.33
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,947.93,674.95
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,904.31,648.63
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,826.58,597.09
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,655.92,482.11
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,481.6,358.31
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,541.95,406.43
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,622.26,466.33
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,507.57,385.04
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,415.28,318.12
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,420.55,325.11
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,443.52,344.28
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,562.01,436.72
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,656.8,505.36
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,576.03,445.75
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,496.76,385.9
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,388.57,301.98
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,285.75,213.9
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,141.86,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,21.15,8.29
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,33.95,22.75
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.8,34.33
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,55.6,42.24
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,64.19,49.72
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,71.86,56.09
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,77.02,60.17
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,112.49,89.63
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,146.94,117.56
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,159.48,126.94
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,162.11,128.28
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,121.95,95.36
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,85.9,65.77
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,167.13,113.75
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,257.54,182.45
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,280.41,195.41
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,323.73,225.63
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,342.53,235.43
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,396.1,273.91
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,444.46,315.39
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,481.62,345.57
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,515.97,370.86
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,540.59,388.52
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,584.02,420.19
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,630.82,453.84
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,702.99,507.39
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,771.1,558.38
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,814.49,586.85
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,846.91,608.27
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,669.33,487.2
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,425.03,310.91
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,695.53,511.19
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,929.78,669.7
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,938.48,675.02
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,943.5,680.44
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,939.24,680.94
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,931.34,679.32
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,785.13,583.84
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,619.85,466.79
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,618.24,470.42
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,613.46,470.77
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,583.19,450.99
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,572.78,445.0
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,523.11,410.25
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,472.79,374.04
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,389.44,310.58
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,327.89,261.21
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,248.73,195.96
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,172.84,128.38
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,83.8,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,10.67,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,19.35,6.62
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,31.83,20.96
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,44.07,32.0
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,51.92,39.1
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,61.15,47.13
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,66.37,51.43
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,71.39,55.42
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,74.24,57.47
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,76.95,59.36
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,78.07,59.91
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,79.1,60.38
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,79.9,60.85
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,88.98,68.1
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,120.68,71.45
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,174.71,99.54
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,228.46,137.81
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,283.36,181.68
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,338.74,227.38
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,394.32,273.08
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,447.91,316.97
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,501.18,359.57
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,552.19,399.53
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,602.46,437.97
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,649.9,473.2
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,695.69,506.49
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,737.45,536.75
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,776.87,564.98
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,766.44,555.09
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,736.81,532.1
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,818.46,592.45
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,892.65,643.89
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,909.65,654.93
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,923.08,664.34
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,928.21,669.11
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,929.63,671.72
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,924.2,669.16
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,922.53,669.26
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,902.75,658.21
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,879.77,645.27
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,847.73,626.66
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,813.01,606.14
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,766.71,576.67
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,718.54,545.39
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,654.55,502.36
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,583.1,452.45
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,502.63,393.92
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,424.89,334.38
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,321.31,251.18
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,224.88,165.07
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,109.87,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.34,6.08
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.16,21.25
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.71,32.64
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.58,40.58
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,62.24,48.06
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,69.38,54.02
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,74.29,57.92
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,77.35,60.17
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,80.26,62.25
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,80.6,62.16
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,80.95,62.09
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,81.67,62.48
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,82.29,62.79
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,157.74,105.39
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,241.3,166.1
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,242.15,156.97
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,280.89,181.53
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,335.51,227.96
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,395.07,278.17
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,448.14,322.96
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,500.68,366.28
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,550.54,405.78
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,601.1,444.38
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,648.42,480.59
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,694.1,514.84
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,686.59,507.23
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,655.51,482.15
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,751.3,554.68
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,842.74,621.35
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,762.43,562.58
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,651.22,479.67
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,670.28,495.18
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,688.23,509.34
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,686.66,509.71
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,683.02,508.86
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,806.93,603.12
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,916.55,682.17
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,716.51,542.29
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,484.07,370.02
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,672.2,516.6
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,819.29,624.97
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,775.87,595.1
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,730.46,564.65
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,667.81,520.69
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,604.64,474.97
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,516.03,407.63
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,438.85,346.31
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,332.95,260.64
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,234.97,170.21
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,81.94,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,18.58,4.99
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,30.71,19.98
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.62,30.84
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,62.16,47.92
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,81.51,64.55
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,71.4,55.75
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,65.82,50.75
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,68.58,52.91
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,71.23,54.93
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,88.93,69.44
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,136.06,108.07
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,166.48,132.57
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,200.58,159.79
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,198.59,149.57
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,208.52,156.77
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,208.33,156.37
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,207.14,155.38
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,279.7,207.79
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,361.07,266.73
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,341.83,254.08
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,303.61,226.52
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,381.57,283.88
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,474.14,351.06
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,420.41,311.99
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,354.23,263.11
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,490.52,365.41
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,643.22,476.56
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,638.67,472.76
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,630.31,466.78
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,770.28,573.77
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,892.95,661.83
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,910.56,675.22
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,924.59,687.0
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,931.33,692.64
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,934.43,696.03
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,942.92,702.58
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,936.3,699.01
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,920.57,689.87
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,901.46,678.58
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,873.12,661.72
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,841.91,642.82
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,805.72,619.13
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,762.3,589.9
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,702.95,548.73
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,643.17,505.84
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,563.27,445.84
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,485.21,384.24
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,374.47,294.31
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,271.17,194.37
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,99.57,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,17.86,3.89
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,29.28,18.75
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.53,29.04
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,57.47,43.9
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,78.27,61.77
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,67.13,52.1
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,65.19,50.21
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,101.07,80.33
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,144.49,116.17
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,158.72,127.17
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,172.39,137.6
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,169.55,134.83
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,175.62,139.37
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,203.14,146.77
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,242.19,171.42
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,277.51,194.51
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,310.11,218.06
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,345.24,249.84
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,367.74,270.23
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,398.69,293.75
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,431.19,318.26
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,446.09,329.3
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,458.89,338.45
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,521.91,385.06
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,595.53,438.83
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,582.84,429.45
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,558.11,411.5
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,430.0,319.38
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,269.49,200.36
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,288.41,215.09
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,322.32,240.49
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,489.83,367.41
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,667.66,496.92
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,601.78,449.59
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,550.89,413.22
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,636.44,478.17
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,700.42,526.72
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,724.03,544.81
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,724.95,547.88
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,702.28,534.31
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,676.73,518.72
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,625.06,482.64
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,572.22,445.21
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,514.26,403.58
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,436.26,345.97
