Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,367.28,291.97
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,300.33,237.46
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,216.16,167.85
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,134.34,90.84
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,43.16,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,8.96,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,17.14,2.71
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,34.23,22.7
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,50.38,37.23
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,61.11,46.9
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,69.38,54.17
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,88.16,70.0
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,103.86,82.9
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,125.14,100.19
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,147.25,117.83
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,160.01,127.58
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,172.38,136.9
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,180.38,142.61
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,196.76,154.97
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,152.06,102.59
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,172.11,98.59
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,225.85,136.85
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,280.83,181.05
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,342.62,239.31
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,384.87,278.74
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,392.09,286.72
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,386.64,284.22
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,395.27,290.33
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,402.56,295.21
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,447.9,328.22
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,499.71,365.52
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,629.44,462.57
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,768.14,563.99
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,585.25,432.75
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,340.49,250.67
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,417.07,308.28
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,513.25,377.7
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,627.26,461.11
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,729.88,534.96
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,718.88,527.55
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,705.42,519.28
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,812.79,597.93
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,905.93,661.81
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,783.99,580.6
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,649.54,486.63
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,731.86,550.05
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,795.63,596.12
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,748.83,564.44
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,700.2,531.87
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,625.33,480.45
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,560.87,434.85
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,477.45,372.97
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,397.11,310.24
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,291.56,224.66
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,189.46,124.09
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,62.05,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.04,1.78
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,31.02,20.0
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,44.67,32.38
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,54.24,40.93
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,63.56,48.98
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,70.04,54.37
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,77.46,60.38
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,81.11,63.1
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,84.58,65.61
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,85.7,66.0
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,86.74,66.34
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,87.24,66.52
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,87.66,66.65
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,113.31,67.68
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,174.41,100.15
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,228.05,137.9
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,282.92,181.66
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,342.41,237.41
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,382.3,274.28
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,427.01,305.22
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,498.75,358.51
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,549.79,398.53
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,599.53,436.63
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,645.96,471.31
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,690.73,504.01
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,732.25,534.02
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,771.48,561.98
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,771.84,559.44
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,754.81,545.0
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,822.74,595.35
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,882.54,637.47
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,898.14,647.56
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,910.15,655.79
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,876.57,634.92
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,822.68,598.26
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,662.93,489.04
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,500.47,373.07
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,311.5,235.82
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,132.22,98.07
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,126.37,94.33
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,120.73,90.45
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,106.03,79.22
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,91.23,67.76
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,75.76,55.73
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,60.11,43.29
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,45.3,31.3
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,31.41,19.83
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,19.79,10.09
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,8.22,0.0
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.12,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.88,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,28.31,17.8
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,45.94,33.58
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,62.58,48.23
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,79.49,62.79
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,94.98,75.78
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,110.12,88.17
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,114.98,91.9
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,124.79,99.7
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,114.15,90.3
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,112.58,88.51
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,129.53,101.89
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,145.24,114.05
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,175.98,126.9
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,212.79,157.89
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,234.21,173.1
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,256.81,189.36
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,310.45,224.99
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,379.32,272.4
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,409.29,295.37
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,426.69,308.9
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,494.43,357.12
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,590.13,425.02
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,633.85,456.53
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,676.33,486.95
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,692.7,497.45
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,698.94,500.72
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,630.43,453.32
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,546.15,394.14
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,587.82,425.28
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,645.5,465.97
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,763.99,550.81
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,878.6,630.78
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,890.88,640.1
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,899.49,647.83
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,889.92,644.8
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,876.85,639.76
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,559.69,421.82
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,172.87,129.56
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,480.39,372.31
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,759.29,574.66
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,701.62,533.73
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,652.09,500.63
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,585.7,454.6
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,519.97,407.33
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,432.68,340.41
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,348.89,273.25
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,231.46,177.83
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,127.52,71.72
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,43.95,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,8.54,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.85,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,30.58,19.6
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.31,33.02
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.55,42.2
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,65.5,50.84
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,71.62,55.82
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,79.05,61.73
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,105.05,83.31
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,134.93,107.73
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,148.73,118.36
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,164.3,130.3
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,176.11,139.04
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,195.66,153.85
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,150.95,102.41
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,172.33,99.05
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,225.97,136.67
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,280.85,180.32
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,334.87,224.79
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,389.59,269.73
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,433.79,309.52
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,456.75,329.73
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,516.58,373.92
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,594.25,431.54
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,586.84,426.04
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,554.83,401.93
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,561.38,406.51
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,567.31,410.21
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,638.8,461.95
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,717.23,517.37
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,791.57,571.22
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,871.22,627.56
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,884.7,636.8
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,894.63,644.48
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,899.69,649.61
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,901.19,652.64
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,891.59,649.5
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,878.49,644.24
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,858.72,633.67
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,835.74,620.95
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,799.63,599.77
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,760.89,576.48
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,699.22,535.32
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,646.08,499.36
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,578.4,451.68
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,511.43,402.63
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,420.32,332.42
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,316.48,249.71
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,217.16,166.75
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,110.94,54.3
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,37.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,15.06,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,31.98,20.59
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,48.54,35.58
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,60.25,46.01
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,72.08,56.21
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,80.28,63.05
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,88.2,69.45
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,94.0,73.93
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,99.55,78.11
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,102.86,80.39
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,105.27,81.92
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,106.22,82.42
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,107.04,82.84
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,162.14,111.28
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,235.44,161.79
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,248.2,162.87
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,284.09,185.88
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,336.69,229.2
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,390.2,273.22
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,442.93,316.61
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,495.66,359.01
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,529.1,385.32
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,542.55,395.03
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,572.72,417.32
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,598.88,436.26
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,679.89,496.85
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,765.99,560.42
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,735.49,536.05
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,677.82,492.96
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,687.53,501.05
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,695.2,507.37
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,599.2,440.0
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,512.34,377.49
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,722.14,533.58
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,907.76,663.92
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,899.25,659.7
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,887.24,654.74
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,866.92,642.99
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,843.37,629.14
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,807.22,607.3
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,768.46,583.41
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,717.83,549.55
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,657.7,508.14
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,589.26,459.84
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,521.61,410.28
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,433.85,342.86
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,349.73,274.77
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,243.65,185.96
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,113.48,44.86
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,39.62,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,26.85,16.39
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,36.96,25.88
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,43.29,31.67
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,49.52,37.14
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,52.04,39.22
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,54.62,41.25
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,90.61,71.46
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,128.01,102.21
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,145.93,116.36
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,171.09,136.24
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,182.17,144.43
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,180.73,142.54
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,215.34,157.61
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,248.48,178.45
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,254.16,184.93
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,259.31,191.98
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,309.82,226.17
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,375.04,272.22
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,423.13,307.56
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,475.52,346.94
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,529.49,388.73
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,598.33,442.48
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,610.47,450.85
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,598.54,440.17
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,635.37,466.86
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,678.62,497.43
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,762.52,562.01
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,834.64,615.76
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,804.94,593.75
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,743.03,546.91
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,507.58,379.61
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,226.28,168.41
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,228.53,170.99
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,231.03,173.3
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,213.94,160.99
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,196.59,148.41
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,223.99,170.52
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,273.79,209.62
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,357.53,276.97
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,419.38,327.32
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,386.47,303.39
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,352.26,278.37
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,490.22,388.96
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,584.9,460.94
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,493.36,389.46
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,401.03,315.07
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,278.7,212.62
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,148.09,40.19
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,49.77,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.84,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,29.89,18.7
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,40.41,28.65
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,48.75,36.18
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,58.61,44.75
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,69.92,54.29
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,82.16,64.41
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,112.06,89.1
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,141.4,112.86
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,99.65,77.77
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,72.71,55.09
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,73.41,55.5
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,74.06,55.86
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,150.6,103.27
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,248.03,178.05
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,230.65,150.47
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,273.56,173.36
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,329.28,220.57
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,385.1,267.97
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,439.88,314.47
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,493.93,359.3
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,546.0,401.58
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,596.72,441.75
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,643.86,478.27
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,689.02,512.52
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,548.98,409.04
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,348.89,256.9
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,424.09,313.25
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,515.84,379.84
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,584.56,431.01
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,671.44,494.26
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,633.06,467.72
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,573.14,426.28
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,751.79,560.47
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,904.33,669.49
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,895.67,663.94
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,883.51,657.22
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,863.13,645.25
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,839.57,631.16
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,803.41,608.9
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,764.71,584.6
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,710.63,547.69
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,646.91,503.01
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,575.04,451.49
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,504.39,398.91
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,405.58,321.59
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,295.37,232.5
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,188.85,142.01
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,59.98,1.45
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,20.59,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,15.0,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,29.11,17.87
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,43.19,30.83
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,52.13,38.96
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,60.89,46.68
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,68.51,53.1
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,73.52,57.11
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,96.73,76.3
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,124.39,98.84
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,101.03,78.94
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,81.21,62.15
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,81.73,62.38
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,82.19,62.56
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,111.31,68.54
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,164.28,93.17
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,219.01,131.5
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,274.91,176.47
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,307.19,216.17
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,324.31,238.8
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,386.26,282.77
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,466.24,340.94
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,507.49,371.53
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,550.14,403.01
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,551.39,404.24
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,540.48,396.07
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,654.32,482.49
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,767.23,567.21
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,801.5,590.01
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,832.85,611.21
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,857.74,628.29
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,879.22,643.21
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,895.79,654.72
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,920.06,671.48
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,748.63,553.83
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,530.7,394.5
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,736.3,549.02
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,901.8,664.7
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,887.14,655.28
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,863.09,640.93
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,828.75,620.05
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,791.82,597.19
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,736.53,559.89
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,679.74,520.83
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,607.25,469.98
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,529.83,413.45
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,432.5,339.23
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,340.22,264.59
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,225.07,166.92
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,80.99,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,31.08,19.45
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,48.34,35.27
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,59.32,45.15
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,70.26,54.67
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,73.68,57.49
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,78.88,61.65
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,82.18,64.09
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,85.36,66.38
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,82.67,63.74
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,80.36,61.47
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,80.98,61.76
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,89.93,68.93
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,108.29,66.08
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,161.51,89.77
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,217.96,129.17
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,275.48,175.42
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,337.38,226.75
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,393.16,273.74
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,448.11,320.09
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,502.42,364.88
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,554.24,405.87
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,604.74,444.59
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,652.12,480.91
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,697.58,515.01
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,738.76,544.49
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,777.42,571.46
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,811.75,594.79
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,843.08,616.08
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,868.32,633.32
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,890.12,648.38
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,916.95,666.64
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,929.71,675.66
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,934.55,679.98
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,935.55,682.01
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,928.69,680.15
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,918.12,676.03
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,896.24,663.1
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,877.76,652.58
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,843.83,632.04
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,807.27,609.51
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,752.98,574.11
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,697.19,536.76
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,624.63,485.45
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,552.0,432.04
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,445.42,350.5
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,350.13,273.32
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,229.24,169.02
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,78.45,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,6.4,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,12.44,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,31.31,19.51
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,49.41,36.14
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,63.22,48.46
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,76.77,60.2
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,80.74,63.49
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,85.92,67.61
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,90.59,71.17
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,95.1,74.52
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,93.72,72.94
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,91.42,70.62
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,91.83,70.71
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,92.18,70.79
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,108.41,67.33
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,167.78,96.32
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,222.05,133.97
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,277.58,178.44
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,331.68,223.52
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,387.12,269.94
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,442.05,316.07
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,496.55,360.79
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,549.59,402.61
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,601.49,442.49
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,649.09,479.05
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,694.74,513.35
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,736.7,543.28
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,776.18,570.36
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,810.58,593.51
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,841.94,614.56
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,868.41,632.58
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,891.49,648.44
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,908.32,660.03
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,921.51,669.38
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,925.49,673.13
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,937.15,682.19
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,931.73,681.22
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,922.62,678.08
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,903.39,666.97
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,880.76,653.7
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,853.29,637.62
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,818.0,616.0
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,768.05,584.03
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,716.54,550.11
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,647.06,501.64
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,577.66,451.08
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,479.7,376.25
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,384.93,299.91
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,254.37,185.7
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,75.45,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
