Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,13.47,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,26.88,15.89
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,40.32,28.51
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,45.45,33.41
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,53.81,40.81
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,68.24,53.07
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,82.53,64.92
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,75.31,58.62
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,67.25,51.62
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,125.42,99.74
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,168.25,134.02
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,180.03,143.03
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,191.27,151.67
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,190.33,139.0
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,228.35,156.78
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,234.19,151.45
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,274.96,177.56
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,328.9,223.08
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,383.61,269.55
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,428.29,311.02
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,451.87,332.66
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,510.59,376.79
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,592.15,438.81
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,639.07,474.89
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,684.13,509.0
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,722.35,534.56
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,742.69,546.91
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,793.4,586.29
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,828.89,612.95
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,854.72,629.71
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,877.22,644.31
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,850.74,627.24
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,792.28,584.75
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,868.1,641.71
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,924.76,680.44
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,677.34,510.79
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,365.76,277.99
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,454.6,349.0
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,542.58,416.95
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,533.43,412.83
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,521.53,407.13
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,616.58,482.04
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,690.59,536.55
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,620.5,486.36
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,550.56,434.87
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,449.31,355.92
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,350.7,275.04
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,230.9,165.9
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,60.23,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.47,14.91
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,38.29,27.21
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,47.06,35.29
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,57.43,44.47
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,62.5,48.69
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,67.43,52.62
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,70.55,54.99
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,73.56,57.21
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,75.59,58.45
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,77.5,59.58
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,78.26,60.0
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,86.99,67.02
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,106.13,66.26
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,161.32,91.23
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,216.83,129.17
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,273.55,173.85
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,329.9,220.41
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,386.59,267.21
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,441.43,312.42
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,495.79,356.07
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,548.85,397.06
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,601.07,436.38
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,649.44,472.38
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,695.83,506.07
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,738.34,536.78
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,778.38,564.57
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,813.45,587.51
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,845.43,608.4
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,872.8,626.82
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,896.76,643.16
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,913.65,654.62
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,926.81,663.9
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,930.78,668.06
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,930.99,670.1
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,937.0,675.54
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,928.25,671.65
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,910.56,662.75
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,889.42,651.69
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,856.99,632.99
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,821.72,612.2
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,780.95,586.47
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,733.11,555.13
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,664.46,509.18
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,595.99,460.91
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,501.89,389.69
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,411.13,316.56
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,275.56,191.76
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,90.53,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,12.8,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,24.54,13.92
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,36.44,25.43
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,44.0,32.38
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,51.4,38.91
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,56.01,42.73
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,60.49,46.28
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,63.61,48.66
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,66.62,50.9
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,68.64,52.17
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,77.31,58.93
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,78.57,59.76
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,79.75,60.54
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,98.24,59.53
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,154.47,84.3
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,224.55,148.59
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,282.6,206.52
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,300.36,208.18
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,388.45,267.47
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,442.94,312.57
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,496.74,356.22
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,548.27,396.27
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,598.48,434.08
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,645.26,469.05
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,690.06,501.77
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,662.22,480.11
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,599.54,433.36
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,720.95,522.98
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,833.52,601.81
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,857.58,617.43
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,888.28,638.24
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,903.42,648.59
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,914.8,656.82
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,918.91,660.57
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,919.21,662.12
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,910.99,659.72
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,899.09,655.13
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,882.87,646.52
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,857.77,632.12
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,821.66,610.72
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,783.0,587.31
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,728.89,551.56
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,673.34,513.92
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,599.76,462.57
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,526.32,408.95
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,418.87,326.87
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,322.73,248.6
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,204.09,135.56
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,40.6,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,25.74,14.62
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,38.24,26.78
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,47.36,35.07
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,58.32,44.65
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,81.77,64.46
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,106.3,84.68
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,121.81,97.3
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,136.86,109.36
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,151.29,120.51
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,173.2,137.56
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,178.17,140.71
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,190.95,150.12
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,208.88,153.11
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,241.84,172.26
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,252.02,181.48
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,261.74,191.65
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,292.24,212.96
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,325.57,236.22
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,344.29,249.88
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,363.08,263.55
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,394.03,285.09
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,426.03,307.15
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,478.42,344.42
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,536.11,385.06
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,481.73,347.3
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,410.67,297.42
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,394.78,287.16
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,377.06,275.12
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,500.65,365.46
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,634.07,459.21
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,778.92,563.33
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,900.32,644.97
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,911.41,653.08
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,908.03,653.22
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,899.66,649.92
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,887.64,644.42
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,871.06,636.47
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,845.8,622.76
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,809.86,601.82
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,771.44,578.87
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,715.64,543.52
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,658.53,506.03
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,584.47,453.48
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,504.92,394.5
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,403.65,316.18
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,308.3,237.55
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,177.1,111.01
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,11.1,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,23.92,12.94
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,37.47,25.97
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,46.59,34.24
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,57.49,43.74
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,62.15,47.68
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,66.74,51.38
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,97.03,76.54
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,129.51,102.95
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,102.38,80.0
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,78.11,59.6
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,79.15,60.28
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,80.11,60.88
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,146.33,103.29
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,239.45,175.72
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,218.89,144.97
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,268.1,170.65
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,323.5,216.76
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,379.06,263.18
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,432.71,308.02
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,485.92,351.53
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,449.0,328.97
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,378.02,277.14
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,515.28,380.34
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,678.72,500.22
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,640.36,469.19
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,563.91,410.91
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,606.11,442.88
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,641.92,469.98
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,758.83,556.98
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,868.15,634.36
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,882.11,643.72
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,892.39,651.49
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,789.01,582.08
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,661.77,491.01
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,620.85,464.51
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,577.8,435.54
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,719.31,543.4
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,843.08,631.4
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,806.97,608.23
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,768.37,584.14
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,721.0,552.41
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,671.98,518.63
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,599.13,466.04
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,526.68,411.48
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,432.4,337.71
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,341.82,262.44
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,188.54,109.38
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,7.68,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,25.58,14.03
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,43.18,30.72
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,59.01,44.76
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,74.44,58.13
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,86.82,68.55
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,96.05,76.02
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,103.59,81.89
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,110.78,87.37
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,115.06,90.36
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,119.13,93.15
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,121.93,94.93
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,124.55,96.58
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,164.84,116.81
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,228.83,159.92
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,244.59,162.47
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,286.02,187.94
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,336.16,228.38
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,386.93,269.45
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,397.83,285.26
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,388.44,282.42
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,371.79,270.94
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,343.91,250.82
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,489.39,357.95
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,661.55,480.72
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,513.31,375.82
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,315.76,230.77
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,551.82,406.33
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,786.54,570.38
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,801.73,579.43
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,813.09,587.59
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,817.43,591.58
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,821.97,595.72
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,838.99,609.58
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,848.56,618.58
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,834.5,611.91
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,816.99,603.17
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,782.97,582.35
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,754.4,565.16
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,712.52,538.52
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,668.9,510.14
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,617.73,475.15
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,565.6,438.43
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,490.75,383.83
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,417.39,327.94
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,313.51,245.95
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,230.58,176.22
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,117.68,58.5
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,22.81,11.7
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.03,24.7
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,45.21,33.04
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,56.04,42.5
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,61.56,47.06
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,66.92,51.27
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,70.06,53.62
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,73.1,55.84
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,75.83,57.76
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,78.39,59.54
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,79.15,59.82
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,79.86,60.07
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,148.15,103.43
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,236.78,168.23
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,225.39,145.54
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,266.94,165.99
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,322.91,211.07
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,379.01,256.14
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,432.79,299.21
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,486.09,340.75
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,537.67,379.49
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,588.28,416.47
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,634.79,450.44
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,679.35,482.29
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,719.52,511.17
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,757.14,537.96
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,790.88,560.13
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,821.65,580.33
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,846.58,596.92
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,868.14,611.54
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,883.23,622.9
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,905.18,638.79
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,908.18,642.87
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,907.36,644.89
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,899.88,642.29
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,888.75,637.55
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,868.06,626.74
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,849.89,617.62
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,814.64,597.43
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,776.9,575.32
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,724.87,541.71
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,671.46,506.14
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,597.99,456.01
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,524.96,403.42
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,424.37,326.28
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,328.11,246.9
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,167.06,68.01
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,10.24,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,21.38,10.38
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,34.92,23.71
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,42.49,30.7
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,49.92,37.27
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,54.95,41.46
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,59.85,45.37
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,62.99,47.75
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,66.01,49.99
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,68.72,51.8
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,71.26,53.43
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,79.05,59.47
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,79.92,59.83
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,95.31,59.17
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,151.42,82.42
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,229.96,149.11
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,291.25,206.29
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,309.68,210.15
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,376.27,254.01
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,430.9,298.1
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,485.02,340.79
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,536.41,380.43
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,586.33,417.91
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,633.53,452.2
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,678.87,484.31
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,719.85,513.75
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,758.33,541.12
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,791.72,563.98
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,822.05,584.05
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,846.11,598.97
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,866.69,611.78
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,881.06,622.79
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,891.75,631.71
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,889.79,632.14
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,890.37,634.48
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,880.18,629.53
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,866.46,622.55
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,842.34,609.45
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,815.09,594.29
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,776.33,571.55
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,735.15,546.77
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,679.24,510.07
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,621.98,471.3
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,538.36,413.07
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,464.48,359.02
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,363.88,280.84
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,269.29,201.47
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,138.85,36.34
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,8.54,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,23.12,11.33
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.09,26.21
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,48.59,35.78
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,58.85,44.87
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,65.87,50.85
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,74.38,57.87
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,77.89,60.53
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,81.29,63.03
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,83.69,64.64
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,85.96,66.14
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,87.01,66.64
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,87.99,67.08
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,100.96,65.42
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,154.49,87.99
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,208.26,123.74
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,269.81,171.25
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,323.79,214.98
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,378.12,259.0
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,430.72,301.23
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,482.97,341.79
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,533.03,378.58
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,583.87,414.45
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,608.78,430.41
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,614.48,431.9
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,648.83,454.33
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,682.28,475.32
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,756.54,527.58
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,817.86,569.08
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,776.21,540.35
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,689.21,481.42
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,697.68,490.95
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,704.11,498.2
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,680.39,484.78
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,654.0,469.62
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,779.67,559.23
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,883.72,626.97
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,862.07,614.69
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,842.72,605.39
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,806.97,585.8
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,768.76,564.26
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,716.36,531.35
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,662.65,496.39
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,587.3,444.92
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,512.61,391.02
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,408.44,311.85
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,308.22,228.29
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,154.61,10.27
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,9.39,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,20.96,9.46
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,35.02,23.61
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,42.6,30.61
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,50.06,37.21
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,53.63,40.16
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,57.23,42.97
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,60.16,45.21
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,63.02,47.33
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,70.65,53.25
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,72.38,54.23
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,73.23,54.73
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,74.05,55.22
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,86.86,53.53
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,143.69,75.95
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,209.19,119.6
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,266.23,163.45
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,322.58,209.39
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,379.0,255.62
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,433.9,300.84
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,488.03,344.48
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,539.68,385.27
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,590.06,424.11
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,637.04,459.42
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,681.93,492.45
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,723.42,521.71
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,762.34,548.42
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,796.19,570.99
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,826.92,591.56
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,851.35,608.43
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,872.25,623.19
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,887.81,634.32
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,899.69,643.29
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,903.66,647.36
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,914.36,656.04
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,907.29,654.36
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,896.56,650.56
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,875.35,638.64
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,850.82,624.58
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,815.54,603.52
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,783.19,584.14
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,731.24,550.61
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,678.02,515.05
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,602.51,462.42
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,527.83,407.37
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,420.15,323.35
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,317.87,235.1
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,159.52,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
