Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,13.4,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,27.2,17.52
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,34.02,24.34
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,40.8,30.69
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,45.28,34.76
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,54.1,42.5
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,57.41,45.23
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,60.66,47.84
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,62.57,49.12
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,64.43,50.33
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,65.78,51.21
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,76.5,60.07
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,79.75,62.51
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,139.18,76.35
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,198.64,114.59
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,258.61,162.17
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,318.3,212.77
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,377.65,263.54
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,435.14,312.59
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,491.63,359.51
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,545.08,401.91
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,596.94,441.51
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,645.48,478.6
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,691.65,513.0
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,734.16,543.51
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,773.82,571.36
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,807.73,593.8
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,838.24,614.01
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,863.94,631.23
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,885.97,646.17
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,901.24,657.5
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,912.63,666.58
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,916.88,671.26
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,917.23,673.67
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,909.5,671.71
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,898.06,667.51
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,886.7,662.18
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,862.04,647.93
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,824.91,625.2
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,785.12,600.11
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,729.38,561.72
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,672.18,520.65
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,594.56,464.02
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,512.41,399.78
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,385.91,293.23
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,246.9,15.76
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,99.03,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.46,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.92,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,8.62,1.91
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,12.33,5.28
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,16.05,8.61
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,19.78,11.89
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,48.86,37.31
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,76.82,61.18
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,120.42,97.69
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,154.11,124.97
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,161.44,130.32
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,171.67,138.12
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,179.05,143.54
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,204.75,154.92
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,232.36,172.09
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,278.95,204.03
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,305.25,223.99
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,331.12,243.69
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,378.02,276.65
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,441.08,322.35
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,503.32,368.44
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,580.24,426.16
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,530.43,391.29
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,437.56,322.95
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,499.99,368.86
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,576.48,422.53
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,597.15,437.15
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,616.95,451.68
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,748.08,546.94
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,853.89,619.01
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,677.96,500.67
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,446.82,333.72
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,553.8,416.6
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,643.88,484.13
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,423.25,324.79
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,148.54,112.82
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,211.69,164.69
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,265.6,208.06
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,239.83,188.81
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,213.5,169.02
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,183.69,145.55
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,153.28,121.02
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,118.35,92.33
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,82.48,62.11
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,43.91,28.96
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,14.81,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,29.41,19.07
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,39.92,29.26
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,52.53,40.73
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,59.49,46.87
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,66.26,52.57
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,70.33,55.75
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,74.3,58.74
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,77.24,60.79
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,80.05,62.7
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,81.33,63.43
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,82.56,64.13
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,92.14,71.77
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,147.59,85.53
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,203.81,120.81
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,261.2,165.1
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,317.98,212.08
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,374.76,259.67
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,430.0,306.09
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,484.69,351.1
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,537.3,392.71
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,590.07,433.5
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,637.98,470.22
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,683.63,504.38
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,725.37,534.37
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,764.33,561.79
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,797.62,584.46
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,827.58,604.49
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,852.09,621.47
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,872.95,636.23
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,887.44,646.52
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,898.12,654.54
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,897.39,655.87
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,902.77,661.49
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,892.4,657.68
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,878.27,651.64
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,853.86,637.47
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,826.12,621.0
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,790.44,598.69
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,747.26,570.57
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,686.6,529.03
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,625.07,484.96
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,535.73,418.85
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,448.29,349.75
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,318.88,237.96
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,172.74,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,14.79,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,29.34,18.73
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,39.82,28.88
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,52.5,40.33
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,59.43,46.41
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,66.18,52.08
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,70.23,55.34
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,74.17,58.43
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,75.1,58.77
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,76.09,59.16
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,77.19,59.76
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,78.26,60.34
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,86.81,67.14
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,140.53,80.1
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,196.26,114.91
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,253.07,158.87
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,313.51,217.69
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,351.41,255.82
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,383.96,281.73
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,416.59,307.39
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,446.07,329.77
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,475.37,351.59
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,507.96,376.31
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,541.4,401.46
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,642.07,476.58
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,745.4,552.6
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,777.5,575.57
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,806.38,595.68
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,829.7,612.16
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,849.49,626.42
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,861.73,635.47
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,870.17,642.22
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,869.93,643.7
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,865.85,642.83
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,859.47,641.24
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,844.37,633.84
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,816.31,616.68
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,785.19,597.28
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,741.53,568.45
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,695.62,537.34
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,630.92,491.7
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,565.35,443.46
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,474.2,374.04
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,385.14,302.21
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,265.78,194.82
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,93.29,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,15.73,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,30.85,19.49
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,43.82,31.81
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,56.74,43.41
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,74.23,58.64
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,92.12,73.88
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,82.32,65.24
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,78.19,61.41
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,108.71,86.82
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,142.29,114.3
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,160.3,128.76
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,180.14,144.62
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,175.96,140.5
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,186.49,141.34
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,221.9,165.6
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,267.55,197.76
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,268.76,200.95
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,253.46,191.13
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,331.77,244.5
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,463.17,341.49
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,485.81,362.01
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,487.98,364.64
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,563.27,422.97
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,648.21,488.73
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,687.15,517.24
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,723.43,543.41
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,754.82,566.56
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,783.11,586.49
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,805.27,601.78
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,823.98,614.8
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,835.65,623.11
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,843.64,629.08
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,843.74,628.62
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,840.14,625.85
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,832.59,621.82
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,816.9,612.38
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,791.09,596.38
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,762.33,578.25
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,718.43,548.86
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,672.46,517.31
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,608.46,470.92
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,543.8,422.33
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,450.82,352.16
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,359.02,278.81
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,240.27,170.73
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,68.8,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,14.77,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,29.22,17.95
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,40.39,28.73
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.36,38.6
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,59.85,45.97
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,65.45,50.6
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,69.53,53.87
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,73.5,56.95
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,108.74,86.11
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,148.52,118.4
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,156.01,123.81
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,160.47,126.78
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,170.11,133.91
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,206.29,145.34
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,208.65,132.92
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,245.92,151.2
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,301.4,196.69
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,357.12,243.1
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,411.17,288.42
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,464.5,332.19
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,516.41,373.12
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,565.95,411.2
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,611.29,446.07
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,654.44,478.51
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,694.11,507.84
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,731.13,534.78
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,762.28,556.82
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,790.23,575.73
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,812.68,590.21
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,831.63,602.48
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,844.06,613.08
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,861.87,627.5
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,863.57,630.2
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,861.5,630.7
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,850.75,625.28
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,836.42,617.62
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,811.57,603.21
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,783.55,586.51
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,747.12,563.38
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,703.69,534.68
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,642.73,492.33
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,581.18,447.57
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,489.09,378.52
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,399.56,306.93
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,268.09,184.92
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,87.1,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,14.02,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,27.78,16.56
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,37.93,26.49
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,50.16,37.39
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,52.9,39.92
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,55.91,42.46
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,58.96,44.9
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,61.98,47.22
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,102.74,81.14
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,150.04,119.66
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,161.88,128.58
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,164.4,129.95
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,112.22,87.06
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,130.24,70.59
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,187.25,104.95
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,244.96,149.01
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,303.93,207.87
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,341.59,246.67
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,341.31,249.31
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,328.05,241.13
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,309.46,227.73
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,286.51,210.79
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,461.16,341.38
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,661.39,486.71
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,701.58,516.0
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,738.98,543.8
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,771.8,566.36
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,801.34,586.24
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,678.09,499.59
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,501.47,370.04
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,504.42,374.25
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,506.38,376.99
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,704.3,524.58
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,869.42,638.8
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,858.24,633.03
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,843.42,626.29
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,818.39,611.37
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,790.19,594.17
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,747.73,566.46
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,708.89,540.58
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,644.24,494.34
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,579.22,445.96
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,486.41,376.15
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,396.24,303.63
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,256.79,170.53
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,74.37,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,13.66,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,26.37,15.3
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,35.13,24.13
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,43.75,31.92
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,46.08,34.08
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,48.66,36.27
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,56.31,42.65
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,59.55,45.17
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,69.97,53.68
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,104.85,82.42
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,114.81,90.34
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,124.66,98.16
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,156.09,123.28
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,214.11,155.69
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,242.15,174.12
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,271.06,195.53
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,255.53,187.83
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,237.94,177.58
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,222.44,166.13
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,205.04,153.11
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,275.58,206.3
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,354.13,265.0
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,417.15,313.07
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,486.51,366.17
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,505.92,381.48
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,533.41,402.73
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,498.41,377.92
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,467.27,355.45
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,391.8,299.11
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,323.43,246.97
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,213.93,163.58
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,119.59,89.73
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,141.52,107.44
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,164.94,126.26
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,194.62,150.9
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,244.64,191.61
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,183.54,143.28
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,139.91,108.29
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,120.84,93.36
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,101.63,78.04
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,83.79,63.65
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,65.56,48.61
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,46.69,32.85
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,26.76,16.02
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,14.85,4.24
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,13.66,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,26.45,15.83
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,36.52,26.26
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,46.35,35.44
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,52.0,40.58
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,57.58,45.39
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,60.94,48.18
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,64.25,50.84
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,97.96,79.74
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,133.75,109.86
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,101.17,81.55
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,78.7,62.06
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,122.03,98.19
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,200.24,144.9
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,236.62,168.52
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,273.71,196.39
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,298.23,207.43
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,359.84,251.48
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,414.04,297.98
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,467.36,342.66
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,518.21,384.22
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,567.63,423.36
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,613.55,459.78
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,657.28,493.72
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,697.0,523.06
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,734.05,549.85
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,766.28,573.53
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,795.32,593.74
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,818.29,608.98
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,837.75,621.94
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,849.94,631.07
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,867.33,643.93
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,867.34,645.21
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,863.48,644.2
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,851.87,639.37
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,836.63,632.17
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,812.57,617.62
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,785.25,600.66
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,747.3,575.85
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,702.23,545.16
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,641.46,501.69
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,580.07,455.53
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,485.37,382.27
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,393.53,305.83
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,249.27,148.7
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,73.52,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,11.52,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,22.38,12.42
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,29.42,20.15
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,39.65,29.66
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,44.3,33.91
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,48.94,37.95
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,51.73,40.19
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,54.51,42.34
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,83.82,67.41
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,113.03,91.83
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,127.71,103.71
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,149.01,120.98
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,98.84,78.44
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,123.78,66.67
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,184.09,102.74
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,244.92,149.7
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,304.9,200.53
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,364.56,252.22
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,422.72,302.91
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,479.81,351.71
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,533.97,396.42
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,586.05,438.11
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,634.83,477.07
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,681.23,513.36
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,723.39,545.86
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,762.59,575.67
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,796.23,600.08
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,826.43,621.5
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,851.34,639.38
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,872.5,654.86
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,886.44,666.61
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,896.45,675.93
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,821.14,625.31
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,715.68,551.5
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,810.03,622.56
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,883.48,675.3
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,840.82,646.03
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,794.94,615.1
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,746.88,583.29
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,703.2,553.5
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,639.55,506.79
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,575.36,457.41
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,481.14,383.43
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,389.66,305.58
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,204.84,110.23
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
