Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,11.95,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,23.17,12.85
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,32.2,22.59
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,41.07,30.94
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,46.29,35.71
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,51.45,40.2
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,55.19,43.27
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,64.16,50.79
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,66.37,52.3
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,68.54,53.76
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,70.19,54.86
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,71.8,55.94
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,72.93,56.5
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,131.37,73.66
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,190.68,108.25
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,250.63,153.39
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,309.91,202.26
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,369.02,251.93
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,426.28,300.26
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,482.54,346.7
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,536.08,389.39
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,588.15,429.64
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,636.38,466.44
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,682.2,500.54
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,724.12,530.59
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,763.11,557.98
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,796.23,580.93
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,825.92,600.53
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,849.59,616.36
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,869.5,629.89
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,882.55,640.43
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,891.68,648.71
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,894.48,652.52
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,893.39,654.04
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,891.67,655.36
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,876.92,648.22
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,851.52,634.61
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,822.75,618.45
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,779.33,591.19
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,733.39,561.19
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,674.26,519.67
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,608.61,471.06
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,509.91,397.44
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,414.46,318.65
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,213.82,95.7
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,11.95,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,23.21,12.47
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,31.8,21.94
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,40.27,29.8
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,45.5,34.54
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,50.67,39.0
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,54.06,41.83
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,62.55,48.99
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,64.81,50.55
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,67.03,52.05
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,68.72,53.09
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,70.37,54.09
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,70.89,54.13
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,127.0,70.16
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,185.67,103.88
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,244.99,148.28
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,303.29,196.29
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,361.41,245.27
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,418.03,293.42
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,473.67,339.89
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,526.27,382.41
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,577.29,422.5
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,625.1,459.6
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,670.58,494.07
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,711.76,524.02
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,750.05,551.3
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,783.0,575.0
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,812.58,595.39
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,836.98,612.45
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,857.74,627.26
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,870.48,636.56
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,879.32,643.54
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,879.79,645.21
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,885.55,650.64
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,875.11,646.33
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,860.93,639.74
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,835.13,624.44
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,806.03,606.75
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,762.64,578.82
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,716.8,548.13
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,658.9,506.58
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,594.56,458.04
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,495.32,383.86
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,399.55,304.08
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,204.48,66.55
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,13.23,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,24.11,12.52
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,35.95,25.04
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,45.86,34.19
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,50.79,38.65
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,55.76,42.88
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,59.26,45.77
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,62.7,48.51
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,69.04,53.54
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,69.69,53.68
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,71.26,54.71
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,72.81,55.71
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,72.92,55.52
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,117.51,63.58
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,183.62,103.26
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,241.69,146.74
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,298.76,194.03
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,355.67,242.48
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,411.11,289.55
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,465.6,334.83
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,517.6,377.05
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,568.0,416.78
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,614.46,453.27
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,658.6,487.15
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,698.37,516.34
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,735.29,542.85
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,766.69,565.46
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,794.73,584.33
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,817.25,599.75
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,836.14,612.85
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,848.87,621.97
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,857.85,628.79
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,866.7,635.72
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,863.15,634.55
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,851.09,628.89
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,835.38,620.87
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,807.45,603.29
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,776.35,583.39
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,737.31,558.18
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,691.27,526.99
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,622.89,477.63
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,554.32,425.73
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,453.85,349.38
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,356.86,267.62
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,182.36,28.75
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,7.26,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,14.02,4.72
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,28.71,18.93
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,42.88,31.74
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,59.03,46.06
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,74.97,59.93
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,89.75,72.5
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,104.39,84.67
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,123.23,100.18
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,134.93,109.42
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,146.91,118.72
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,158.58,127.61
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,179.81,143.87
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,201.7,149.47
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,227.37,166.32
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,253.35,184.79
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,288.22,204.06
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,344.64,241.68
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,386.5,275.15
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,428.09,307.97
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,482.94,349.24
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,548.08,398.51
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,592.49,433.56
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,634.79,466.58
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,673.77,495.89
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,710.41,523.11
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,684.36,503.79
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,636.05,468.62
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,726.89,537.13
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,808.91,596.03
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,819.5,604.67
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,826.34,611.59
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,811.19,602.69
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,798.01,595.39
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,665.86,505.24
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,522.22,401.4
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,369.18,287.37
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,217.26,168.52
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,189.78,147.93
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,161.86,126.17
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,131.41,101.55
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,89.34,67.13
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,61.1,43.71
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,30.86,18.22
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,13.5,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,12.8,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,23.15,10.9
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,35.18,24.19
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,47.0,34.98
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,55.5,42.61
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,63.81,49.82
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,35.93,25.62
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.65
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,12.78,5.41
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,14.86,7.14
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,94.81,74.8
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,163.2,130.76
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,164.42,130.97
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,167.18,126.5
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,202.26,147.3
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,264.11,187.92
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,294.94,213.41
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,312.92,229.07
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,361.28,259.83
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,445.62,320.87
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,494.85,360.16
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,543.32,397.95
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,587.64,432.53
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,629.9,464.76
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,667.94,493.37
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,703.4,519.64
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,733.36,541.7
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,766.58,564.86
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,788.38,578.7
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,806.65,590.34
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,818.04,599.94
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,825.73,607.35
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,824.86,608.07
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,820.27,606.55
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,806.51,599.04
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,789.24,589.28
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,765.2,575.24
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,733.51,555.65
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,686.37,524.33
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,637.39,490.67
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,566.18,439.21
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,494.9,385.1
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,391.61,304.45
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,293.15,217.83
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,145.32,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,12.38,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,22.44,9.77
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,33.8,22.82
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,45.0,33.07
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,53.45,40.64
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,59.36,45.79
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,62.39,48.28
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,79.9,63.02
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,87.9,69.33
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,95.83,75.47
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,105.48,83.1
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,115.03,90.57
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,156.55,124.15
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,198.06,146.99
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,223.73,164.33
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,250.49,184.0
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,285.47,206.45
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,339.83,245.17
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,337.83,248.42
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,318.39,236.6
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,365.94,271.45
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,422.35,312.85
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,462.71,343.2
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,504.48,374.66
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,511.38,379.57
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,515.38,382.26
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,642.53,479.21
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,765.22,570.52
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,676.28,505.09
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,553.79,413.56
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,698.96,524.51
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,833.42,620.67
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,831.16,619.71
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,825.08,617.11
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,810.93,609.92
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,793.23,600.32
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,768.39,584.61
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,736.46,563.65
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,689.52,531.47
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,640.79,496.93
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,570.28,444.82
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,499.72,390.09
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,393.91,306.18
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,292.46,214.57
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,143.24,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,12.38,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,22.41,9.05
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,34.86,23.54
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,47.11,34.68
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,55.63,42.32
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,61.14,47.12
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,65.5,50.74
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,69.79,54.18
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,68.95,53.08
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,68.4,52.22
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,76.25,58.49
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,77.64,59.34
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,75.33,57.13
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,111.42,60.9
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,168.54,92.16
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,233.47,140.12
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,289.06,185.65
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,344.98,233.13
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,400.08,280.68
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,454.29,326.8
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,505.44,368.97
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,555.27,408.95
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,601.81,446.16
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,646.04,480.76
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,685.72,510.3
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,722.51,537.05
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,754.49,560.64
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,783.16,580.42
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,805.98,596.63
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,825.17,610.51
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,836.75,619.18
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,844.51,625.45
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,845.36,627.22
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,851.18,632.59
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,839.66,627.08
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,824.52,619.22
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,796.85,601.58
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,766.08,581.54
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,720.95,551.87
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,679.53,523.65
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,610.45,472.72
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,541.45,419.18
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,435.54,335.73
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,334.55,241.11
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,131.64,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,11.95,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,21.64,7.8
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,34.47,23.15
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,47.09,34.63
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,53.28,40.29
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,61.25,47.21
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,65.21,50.5
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,69.14,53.64
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,67.66,52.0
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,66.54,50.67
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,74.25,56.83
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,75.73,57.76
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,73.82,55.9
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,108.89,59.43
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,166.02,90.31
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,230.93,138.13
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,286.62,183.74
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,342.55,231.29
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,397.21,278.62
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,450.85,324.45
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,501.95,366.71
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,551.38,406.49
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,597.13,443.23
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,640.56,477.38
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,679.77,506.71
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,716.13,533.29
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,747.37,556.85
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,775.31,576.57
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,797.3,592.06
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,815.69,605.2
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,827.6,613.75
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,835.79,620.13
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,843.16,626.36
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,838.54,624.56
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,825.54,618.25
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,808.93,609.51
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,780.33,591.08
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,748.65,570.23
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,707.96,543.55
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,660.55,510.8
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,590.55,458.86
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,520.6,404.23
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,412.79,318.66
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,310.16,219.62
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,120.0,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,7.68,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,14.86,2.94
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,31.66,20.64
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,48.11,35.31
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,63.18,48.55
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,78.63,61.83
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,90.25,71.57
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,105.27,83.94
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,123.62,98.88
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,139.51,111.54
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,149.93,119.53
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,152.38,120.92
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,158.87,125.61
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,184.2,130.57
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,189.07,118.98
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,227.11,137.07
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,282.04,181.68
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,337.33,228.13
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,390.81,273.86
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,443.54,318.32
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,494.55,359.79
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,543.31,398.62
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,552.16,407.22
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,536.66,396.17
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,580.39,429.51
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,625.9,463.74
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,580.77,431.05
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,536.49,398.18
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,557.75,415.02
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,578.5,431.27
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,581.4,435.37
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,582.44,438.32
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,573.23,433.16
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,561.83,426.52
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,491.64,375.82
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,401.84,309.8
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,376.33,291.95
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,349.59,272.62
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,317.46,248.98
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,284.12,223.75
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,242.59,191.03
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,200.35,156.62
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,147.09,112.12
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,91.95,60.37
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,31.67,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,10.24,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,19.1,4.43
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,34.56,22.97
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,48.95,35.99
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,63.1,48.45
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,76.85,60.29
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,89.39,70.95
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,101.49,81.05
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,109.95,87.76
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,113.17,90.0
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,122.85,97.56
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,132.08,104.68
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,149.93,118.78
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,179.6,126.99
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,182.88,114.26
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,218.53,131.26
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,284.86,192.09
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,333.43,237.8
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,372.57,269.6
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,413.36,302.61
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,467.52,343.77
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,532.57,393.99
2016,10,19,12,15,671.0,201.5,4.05,30.0,708.5,550.03,409.04
2016,10,19,12,30,480.0,292.0,4.0,30.0,655.0,547.41,407.72
2016,10,19,12,45,422.5,311.5,4.0,30.5,628.5,556.11,414.13
2016,10,19,13,0,365.0,331.0,4.0,31.0,602.0,552.62,411.35
2016,10,19,13,15,396.0,312.5,3.95,30.5,601.0,578.72,432.52
2016,10,19,13,30,427.0,294.0,3.9,30.0,600.0,615.38,460.93
2016,10,19,13,45,466.5,267.0,3.9,30.0,590.5,640.98,481.13
2016,10,19,14,0,506.0,240.0,3.9,30.0,581.0,665.25,500.51
2016,10,19,14,15,454.5,245.0,3.85,30.0,540.0,645.83,486.93
2016,10,19,14,30,403.0,250.0,3.8,30.0,499.0,607.16,459.98
2016,10,19,14,45,475.0,210.5,3.75,30.0,486.5,654.57,496.94
2016,10,19,15,0,547.0,171.0,3.7,30.0,474.0,683.42,520.62
2016,10,19,15,15,568.5,149.5,3.55,29.5,441.0,685.6,525.04
2016,10,19,15,30,590.0,128.0,3.4,29.0,408.0,693.48,532.75
2016,10,19,15,45,556.5,121.0,3.25,29.0,362.5,658.58,508.6
2016,10,19,16,0,523.0,114.0,3.1,29.0,317.0,614.3,477.48
2016,10,19,16,15,487.0,102.0,2.8,28.5,269.0,568.07,444.64
2016,10,19,16,30,451.0,90.0,2.5,28.0,221.0,520.62,409.72
2016,10,19,16,45,398.0,76.0,2.2,27.5,174.5,455.92,360.13
2016,10,19,17,0,345.0,62.0,1.9,27.0,128.0,391.91,308.42
2016,10,19,17,15,250.0,46.5,1.8,26.5,85.5,295.12,228.55
2016,10,19,17,30,155.0,31.0,1.7,26.0,43.0,200.62,133.2
2016,10,19,17,45,77.5,15.5,1.6,25.5,21.5,68.15,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
