Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,12.8,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,25.83,14.43
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,39.76,28.39
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,47.86,35.91
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,58.42,45.23
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,63.71,49.84
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,68.93,54.21
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,69.1,54.02
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,69.51,53.99
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,71.51,55.4
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,73.49,56.78
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,80.86,62.54
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,95.5,60.81
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,148.96,83.33
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,203.54,120.03
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,256.91,161.96
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,310.72,206.69
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,363.44,251.24
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,415.43,294.57
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,432.39,313.88
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,424.51,311.55
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,509.03,374.51
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,600.33,442.79
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,638.39,472.27
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,673.84,499.76
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,588.8,438.55
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,458.55,342.58
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,623.47,466.69
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,768.3,569.95
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,779.27,578.76
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,794.01,591.4
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,793.79,592.84
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,789.83,591.97
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,775.86,585.18
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,758.41,575.94
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,729.65,557.38
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,697.93,536.23
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,647.77,501.18
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,602.38,467.84
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,527.63,409.87
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,453.7,349.12
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,330.03,240.89
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,188.07,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,11.95,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,21.9,11.23
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,32.06,21.99
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,37.23,26.94
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,46.23,34.97
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,50.3,38.49
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,54.37,41.84
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,56.28,43.22
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,58.23,44.59
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,59.65,45.56
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,61.06,46.53
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,70.36,54.14
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,85.33,53.24
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,142.51,75.73
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,200.12,114.21
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,257.21,159.81
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,313.9,208.01
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,368.22,255.59
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,421.32,301.83
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,472.14,344.81
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,520.89,384.99
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,565.9,421.95
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,608.44,456.18
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,646.27,485.42
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,681.06,511.79
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,710.71,534.88
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,736.96,555.25
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,757.2,570.23
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,773.78,582.75
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,783.82,590.68
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,790.12,596.22
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,794.94,600.93
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,788.78,598.14
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,773.64,589.9
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,755.0,579.15
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,723.45,558.06
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,688.99,534.35
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,643.04,501.88
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,590.9,463.08
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,510.81,400.15
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,431.83,334.67
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,307.71,223.33
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,132.53,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,11.1,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,21.77,10.43
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,35.19,24.14
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,42.08,30.58
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,48.93,36.66
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,53.45,40.61
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,57.93,44.36
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,59.97,45.93
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,62.06,47.48
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,69.53,53.55
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,71.27,54.74
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,113.9,90.01
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,174.53,131.16
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,203.02,147.43
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,231.76,167.5
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,244.25,164.24
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,297.36,196.9
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,353.64,245.35
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,404.2,289.17
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,402.07,295.97
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,367.54,273.97
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,468.47,350.24
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,584.3,438.34
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,554.92,416.25
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,487.56,365.09
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,452.73,340.35
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,421.62,317.48
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,443.61,335.3
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,466.07,353.41
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,628.21,477.9
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,768.0,580.47
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,766.86,580.2
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,762.07,578.33
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,747.25,570.24
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,729.05,559.7
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,696.65,537.75
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,661.44,513.24
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,615.68,480.76
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,563.75,441.96
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,482.18,377.94
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,401.88,311.5
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,279.43,198.86
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,106.11,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,10.24,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,23.51,11.1
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,37.43,25.83
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,45.91,33.75
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,54.33,41.29
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,61.83,47.8
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,66.71,51.89
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,68.02,52.8
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,69.47,53.79
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,105.82,84.13
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,148.95,119.52
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,107.17,84.36
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,89.13,59.52
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,158.99,106.16
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,211.21,157.81
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,226.69,154.69
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,296.44,198.03
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,337.15,240.79
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,355.29,262.5
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,371.61,276.42
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,381.94,285.15
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,469.59,351.29
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,571.36,428.47
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,550.97,414.0
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,507.57,381.64
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,493.7,372.76
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,464.06,351.96
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,457.06,347.7
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,448.19,341.91
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,595.99,455.49
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,727.0,552.7
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,709.44,540.41
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,687.66,526.24
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,664.22,511.38
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,637.64,494.06
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,584.16,455.99
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,536.97,421.38
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,476.27,376.01
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,415.46,328.85
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,310.21,245.52
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,226.3,175.62
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,137.07,94.13
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,12.77,3.16
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,22.29,13.18
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,35.37,24.85
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,48.02,36.03
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,60.91,47.31
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,73.67,58.31
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,88.03,70.37
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,102.21,82.06
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,117.94,95.06
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,133.42,107.72
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,101.68,80.69
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,65.62,50.12
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,127.79,96.95
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,188.02,143.18
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,136.5,102.92
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,77.43,56.58
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,79.5,58.23
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,81.57,59.81
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,49.04,33.85
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,16.58,7.76
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,16.17,7.43
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,15.75,7.1
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,37.37,24.54
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,59.05,41.92
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,80.82,59.28
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,103.06,76.94
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,63.18,45.21
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,24.02,13.79
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,22.76,12.82
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,21.51,11.84
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,14.46,6.14
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.42,0.42
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,6.18,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.29,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.46,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.64,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.23,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,16.89,5.55
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,29.23,19.2
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,45.71,34.1
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,61.95,48.59
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,76.74,61.69
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,91.41,74.46
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,105.23,86.3
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,118.89,97.84
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,115.24,94.24
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,110.9,90.09
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,127.59,103.82
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,144.13,117.24
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,150.12,116.37
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,155.84,120.66
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,152.64,117.99
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,148.69,114.78
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,168.47,130.27
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,189.09,146.39
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,183.95,142.05
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,178.25,137.33
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,120.46,91.61
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,60.74,43.74
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,118.11,89.77
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,177.03,136.21
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,174.47,134.21
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,171.84,132.3
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,167.47,129.04
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,163.05,125.74
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,151.32,116.86
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,139.38,107.75
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,98.4,74.97
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,58.9,42.97
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,57.63,42.08
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,56.37,41.16
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,48.85,35.05
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,41.35,28.89
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,33.87,22.71
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,26.4,16.45
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,19.36,10.42
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,12.33,4.37
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,6.98,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.71,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,8.63,0.0
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,15.65,7.68
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,25.59,16.75
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,35.55,25.79
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,46.38,35.41
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,56.78,44.51
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,81.93,66.29
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,106.07,86.83
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,117.7,96.54
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,129.19,106.05
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,141.22,115.72
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,153.25,125.3
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,168.32,130.19
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,194.21,149.15
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,173.54,133.28
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,149.39,114.76
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,181.08,139.42
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,214.37,165.17
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,235.53,181.12
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,260.46,199.98
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,276.62,212.51
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,293.77,225.86
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,221.77,170.67
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,139.89,106.57
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,241.56,187.37
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,346.9,268.9
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,392.17,304.4
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,428.26,333.29
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,324.38,253.48
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,187.71,145.71
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,163.08,126.66
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,137.92,106.7
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,125.2,96.98
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,112.4,87.04
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,97.78,75.32
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,82.98,63.3
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,67.4,50.56
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,51.5,37.31
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,36.34,24.43
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,22.29,12.4
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,12.36,2.8
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.56,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,11.12,0.77
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,22.3,13.36
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,35.95,25.82
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,49.28,37.84
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,63.17,50.27
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,76.92,62.38
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,99.42,81.78
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,116.38,96.06
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,110.43,90.48
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,98.03,79.43
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,106.12,85.99
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,114.15,92.41
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,146.68,113.77
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,180.66,139.76
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,190.6,147.06
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,200.6,154.55
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,247.59,189.45
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,306.44,234.06
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,206.14,158.33
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,87.37,65.16
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,98.18,74.08
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,109.13,83.02
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,107.64,81.84
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,106.13,80.68
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,65.72,48.09
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,25.69,15.48
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,18.22,9.37
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,10.75,3.23
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,12.81,4.95
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,14.88,6.69
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,42.24,29.38
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,69.78,52.17
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,99.37,76.87
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,133.46,105.29
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,116.89,91.79
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,100.26,78.13
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,82.29,63.23
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,63.84,47.71
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,46.0,32.49
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,27.16,16.37
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,14.85,4.21
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.41,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.41,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.23,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.46,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,16.09,8.44
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,28.1,18.88
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,26.87,17.7
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,25.64,16.54
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,75.64,56.6
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,121.88,93.85
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,91.67,69.15
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,59.01,42.54
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,104.85,79.43
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,149.85,115.12
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,151.16,115.8
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,152.42,116.54
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,198.52,152.68
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,251.31,193.64
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,222.57,171.43
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,196.44,151.22
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,203.8,157.23
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,211.59,163.55
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,169.58,130.68
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,126.63,96.71
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,84.41,63.08
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,43.93,30.39
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,66.01,48.53
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,89.9,68.08
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,64.32,47.48
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,40.53,28.09
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,320.78,263.01
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,573.45,458.54
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,514.31,411.69
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,451.17,362.14
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,365.7,292.05
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,283.48,221.2
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,163.09,98.49
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,7.81,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,15.65,7.53
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,26.01,17.0
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,36.39,26.36
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,47.03,35.89
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,57.4,45.05
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,53.03,41.16
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,48.02,36.68
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,56.79,44.25
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,65.58,51.76
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,103.55,84.39
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,138.85,114.29
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,158.56,124.46
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,179.78,140.74
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,169.36,132.3
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,156.43,121.97
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,128.82,99.74
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,99.38,75.92
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,174.39,136.12
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,252.68,198.12
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,271.13,212.71
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,290.86,228.5
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,238.57,187.53
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,176.12,137.79
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,158.13,123.53
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,139.57,108.64
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,117.26,90.74
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,94.76,72.56
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,79.61,60.28
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,64.78,48.2
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,65.59,49.01
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,66.42,49.82
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,50.95,37.08
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,35.54,24.29
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,30.55,20.15
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,25.57,15.98
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,21.01,12.15
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,16.46,8.27
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,11.92,4.32
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,7.39,0.36
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,4.1,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.85,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
