Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,0,877.0,54.0,4.7,8.0,366.0,52.85,42.7
2016,11,19,9,15,901.0,56.5,4.7,8.5,412.5,55.47,44.9
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,58.0,46.97
2016,11,19,9,45,941.0,61.0,4.7,10.0,499.0,59.98,48.44
2016,11,19,10,0,957.0,63.0,4.7,11.0,539.0,61.88,49.81
2016,11,19,10,15,968.5,64.5,4.6,11.5,573.0,92.61,52.67
2016,11,19,10,30,980.0,66.0,4.5,12.0,607.0,152.06,82.81
2016,11,19,10,45,987.5,67.0,4.45,12.5,633.0,210.82,126.7
2016,11,19,11,0,995.0,68.0,4.4,13.0,659.0,269.2,177.04
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.0,325.77,229.0
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,381.14,280.55
2016,11,19,11,45,1005.0,70.5,4.15,13.5,704.5,434.69,329.57
2016,11,19,12,0,1006.0,72.0,4.1,14.0,714.0,486.31,375.81
2016,11,19,12,15,1005.5,72.0,4.05,14.0,714.5,533.73,418.31
2016,11,19,12,30,1005.0,72.0,4.0,14.0,715.0,578.62,457.72
2016,11,19,12,45,1002.5,71.5,3.95,14.5,706.5,619.23,491.95
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,656.81,522.9
2016,11,19,13,15,995.0,70.5,3.8,15.0,681.5,689.67,550.38
2016,11,19,13,30,990.0,70.0,3.7,15.0,665.0,719.08,574.71
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.0,742.06,594.04
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,761.26,609.55
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,773.93,619.44
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,782.7,626.61
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.5,782.01,627.18
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,777.5,625.07
2016,11,19,15,15,883.5,62.5,3.15,14.5,426.0,764.66,617.43
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,755.51,612.38
2016,11,19,15,45,825.0,56.5,2.9,14.0,331.5,725.78,590.55
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,693.0,565.65
2016,11,19,16,15,735.5,48.0,2.4,13.0,230.0,640.98,525.07
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,587.07,480.51
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,500.26,406.91
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,413.8,322.35
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,207.99,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.0,11.5,1.1,3.0,28.5,9.82,0.0
2016,11,20,7,30,442.0,23.0,1.2,4.0,57.0,21.02,9.76
2016,11,20,7,45,551.0,30.5,1.35,5.0,105.5,27.55,18.95
2016,11,20,8,0,660.0,38.0,1.5,6.0,154.0,34.15,25.47
2016,11,20,8,15,719.5,43.0,1.6,6.5,205.5,38.29,29.53
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,42.47,33.44
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,46.01,36.56
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,49.5,39.53
2016,11,20,9,15,872.0,59.5,2.1,9.5,401.5,57.27,46.38
2016,11,20,9,30,897.0,62.0,2.3,10.0,447.0,59.76,48.39
2016,11,20,9,45,914.0,64.0,2.55,11.0,487.0,61.7,49.8
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,63.57,51.13
2016,11,20,10,15,942.5,67.5,2.75,12.5,560.0,91.14,53.07
2016,11,20,10,30,954.0,69.0,2.7,13.0,593.0,149.11,81.43
2016,11,20,10,45,961.0,70.5,2.7,13.5,618.5,206.73,123.69
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,263.98,172.32
2016,11,20,11,15,973.0,72.5,2.7,14.5,661.5,319.29,222.04
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,373.52,271.3
2016,11,20,11,45,981.0,73.0,2.7,15.5,688.5,425.27,317.98
2016,11,20,12,0,984.0,73.0,2.7,16.0,698.0,475.26,362.15
2016,11,20,12,15,984.0,73.0,2.7,16.0,698.5,521.92,403.28
2016,11,20,12,30,984.0,73.0,2.7,16.0,699.0,566.16,441.47
2016,11,20,12,45,980.5,73.0,2.75,16.5,691.0,605.91,474.63
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,642.64,504.65
2016,11,20,13,15,971.5,72.5,2.8,17.0,666.5,674.48,531.13
2016,11,20,13,30,966.0,72.0,2.8,17.0,650.0,702.93,554.64
2016,11,20,13,45,957.5,71.0,2.85,17.0,625.5,725.35,573.64
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,744.08,589.3
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,756.02,598.95
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,764.15,606.0
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,763.68,605.81
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,759.46,603.0
2016,11,20,15,15,864.5,61.5,2.75,17.5,415.0,746.59,595.31
2016,11,20,15,30,841.0,59.0,2.6,17.0,371.0,737.46,590.2
2016,11,20,15,45,805.0,56.0,2.5,16.5,322.5,707.79,569.67
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,675.15,546.09
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.5,623.12,506.43
2016,11,20,16,30,659.0,43.0,1.9,14.0,173.0,569.27,462.9
2016,11,20,16,45,564.5,35.5,1.65,13.0,124.0,482.92,390.74
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,397.4,307.53
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,199.36,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,6.0,25.5,9.82,0.0
2016,11,21,7,30,372.0,23.0,2.6,7.0,51.0,20.93,8.77
2016,11,21,7,45,482.0,32.0,2.9,8.0,96.5,28.77,19.66
2016,11,21,8,0,592.0,41.0,3.2,9.0,142.0,36.58,27.25
2016,11,21,8,15,654.5,46.5,3.1,9.5,191.5,40.97,31.53
2016,11,21,8,30,717.0,52.0,3.0,10.0,241.0,45.39,35.64
2016,11,21,8,45,754.5,56.0,2.9,11.0,289.0,48.37,38.22
2016,11,21,9,0,792.0,60.0,2.8,12.0,337.0,51.34,40.7
2016,11,21,9,15,817.5,63.0,3.25,13.0,381.0,53.4,42.28
2016,11,21,9,30,843.0,66.0,3.7,14.0,425.0,55.45,43.81
2016,11,21,9,45,859.5,68.5,4.15,15.5,463.0,64.08,51.01
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,66.2,52.41
2016,11,21,10,15,888.0,72.5,4.7,17.5,533.5,90.03,53.47
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,145.02,79.27
2016,11,21,10,45,907.0,76.0,4.9,18.5,590.5,200.07,118.81
2016,11,21,11,0,914.0,78.0,5.0,19.0,615.0,254.84,164.69
2016,11,21,11,15,919.0,78.5,5.0,19.5,632.0,307.4,211.54
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,358.95,258.2
2016,11,21,11,45,927.5,79.0,5.0,20.5,658.0,408.33,302.72
2016,11,21,12,0,931.0,79.0,5.0,21.0,667.0,456.12,345.06
2016,11,21,12,15,930.0,79.0,5.0,21.0,667.0,500.07,384.15
2016,11,21,12,30,929.0,79.0,5.0,21.0,667.0,541.66,420.5
2016,11,21,12,45,924.0,79.0,5.0,21.5,659.0,578.57,451.58
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,612.51,479.59
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,641.96,504.56
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,668.14,526.66
2016,11,21,13,45,894.5,77.5,5.0,22.0,593.5,687.66,543.47
2016,11,21,14,0,883.0,77.0,5.0,22.0,569.0,703.58,557.4
2016,11,21,14,15,869.5,75.5,4.95,22.0,537.5,713.38,565.55
2016,11,21,14,30,856.0,74.0,4.9,22.0,506.0,719.54,571.02
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.0,721.71,573.66
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,714.06,569.05
2016,11,21,15,15,780.5,69.5,4.6,21.5,387.5,697.69,558.37
2016,11,21,15,30,754.0,66.0,4.4,21.0,345.0,677.95,544.95
2016,11,21,15,45,713.0,62.5,4.2,21.0,298.0,644.08,519.54
2016,11,21,16,0,672.0,59.0,4.0,21.0,251.0,607.43,491.31
2016,11,21,16,15,613.5,53.5,3.6,20.0,203.5,559.06,453.95
2016,11,21,16,30,555.0,48.0,3.2,19.0,156.0,504.58,409.59
2016,11,21,16,45,455.0,39.5,2.8,18.5,110.5,416.04,334.86
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,329.79,251.5
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,166.37,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,17.0,2.5,2.13,0.0
2016,11,22,7,30,0.0,5.0,4.0,17.0,5.0,4.1,0.0
2016,11,22,7,45,0.0,11.5,4.0,17.0,11.5,9.45,2.37
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,14.81,7.3
2016,11,22,8,15,0.0,24.5,4.05,17.5,24.5,20.18,12.16
2016,11,22,8,30,0.0,31.0,4.1,18.0,31.0,25.57,16.98
2016,11,22,8,45,0.0,38.0,4.15,18.5,38.0,31.38,22.09
2016,11,22,9,0,0.0,45.0,4.2,19.0,45.0,37.19,27.13
2016,11,22,9,15,0.0,62.5,4.5,19.0,62.5,51.78,39.83
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,66.22,52.3
2016,11,22,9,45,0.0,88.0,5.1,19.5,88.0,72.62,57.59
2016,11,22,10,0,0.0,96.0,5.4,20.0,96.0,78.97,62.79
2016,11,22,10,15,0.0,102.5,5.5,20.5,102.5,84.19,63.96
2016,11,22,10,30,0.0,109.0,5.6,21.0,109.0,89.5,68.04
2016,11,22,10,45,0.0,117.0,5.7,21.5,117.0,96.01,73.07
2016,11,22,11,0,0.0,125.0,5.8,22.0,125.0,102.58,78.13
2016,11,22,11,15,2.5,157.0,5.7,22.0,159.0,128.57,98.89
2016,11,22,11,30,5.0,189.0,5.6,22.0,193.0,155.08,119.96
2016,11,22,11,45,5.5,191.0,5.6,22.0,195.0,158.09,122.29
2016,11,22,12,0,6.0,193.0,5.6,22.0,197.0,161.11,124.68
2016,11,22,12,15,3.0,161.5,5.45,22.0,163.5,135.18,103.97
2016,11,22,12,30,0.0,130.0,5.3,22.0,130.0,108.17,82.31
2016,11,22,12,45,0.0,112.5,5.2,22.0,112.5,93.72,70.7
2016,11,22,13,0,0.0,95.0,5.1,22.0,95.0,79.08,58.9
2016,11,22,13,15,0.0,63.5,4.95,22.0,63.5,52.72,37.53
2016,11,22,13,30,0.0,32.0,4.8,22.0,32.0,26.5,16.13
2016,11,22,13,45,0.0,42.5,4.65,22.5,42.5,35.21,23.26
2016,11,22,14,0,0.0,53.0,4.5,23.0,53.0,43.93,30.38
2016,11,22,14,15,0.0,31.5,4.35,23.0,31.5,26.05,15.79
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,8.25,1.15
2016,11,22,14,45,0.0,9.0,4.05,23.0,9.0,7.42,0.48
2016,11,22,15,0,0.0,8.0,3.9,23.0,8.0,6.59,0.0
2016,11,22,15,15,0.0,7.5,3.65,22.5,7.5,6.18,0.0
2016,11,22,15,30,0.0,7.0,3.4,22.0,7.0,5.76,0.0
2016,11,22,15,45,0.0,6.0,3.2,22.0,6.0,4.93,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.11,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.28,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.46,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.64,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.82,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,11.0,3.25,9.0,22.5,9.39,0.0
2016,11,23,7,30,335.0,22.0,3.4,9.0,45.0,18.34,5.15
2016,11,23,7,45,457.5,31.0,3.55,9.5,90.5,27.87,18.57
2016,11,23,8,0,580.0,40.0,3.7,10.0,136.0,35.73,26.31
2016,11,23,8,15,645.5,46.0,3.85,10.5,185.5,40.58,31.0
2016,11,23,8,30,711.0,52.0,4.0,11.0,235.0,45.45,35.52
2016,11,23,8,45,754.0,55.5,4.2,12.0,284.0,48.05,37.76
2016,11,23,9,0,797.0,59.0,4.4,13.0,333.0,50.69,39.94
2016,11,23,9,15,824.5,62.0,4.4,13.5,377.5,52.8,41.66
2016,11,23,9,30,852.0,65.0,4.4,14.0,422.0,54.9,43.34
2016,11,23,9,45,871.5,67.0,4.45,15.0,462.0,63.16,50.33
2016,11,23,10,0,891.0,69.0,4.5,16.0,502.0,65.01,51.61
2016,11,23,10,15,904.5,71.0,4.4,16.5,535.0,84.9,51.89
2016,11,23,10,30,918.0,73.0,4.3,17.0,568.0,141.13,76.71
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.0,196.66,115.57
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,252.12,161.48
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.5,305.85,209.51
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,358.6,257.6
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.0,409.13,303.12
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,458.14,346.46
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,503.64,386.62
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,546.79,423.93
2016,11,23,12,45,956.0,74.5,3.55,19.5,669.5,585.89,456.46
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,622.15,485.93
2016,11,23,13,15,948.5,73.5,3.4,20.0,646.5,653.32,511.69
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,681.18,534.46
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,703.48,552.74
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,722.19,568.11
2016,11,23,14,15,915.0,69.5,3.0,20.0,552.0,733.92,577.13
2016,11,23,14,30,903.0,68.0,2.9,20.0,521.0,741.92,583.52
2016,11,23,14,45,885.0,66.0,2.8,20.0,483.0,741.25,583.72
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,736.88,581.35
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,723.49,572.9
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,713.77,566.95
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,684.29,544.9
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,651.93,519.99
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.5,599.93,480.57
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,546.21,437.45
2016,11,23,16,45,539.0,34.5,1.2,16.5,116.5,460.0,365.77
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,374.86,282.27
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,187.19,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.5,11.0,1.1,8.5,20.5,9.39,0.0
2016,11,24,7,30,301.0,22.0,1.2,9.0,41.0,18.34,4.0
2016,11,24,7,45,408.5,32.5,1.35,10.0,84.0,26.78,17.53
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,35.1,25.64
2016,11,24,8,15,583.5,50.0,1.5,11.5,175.0,40.23,30.57
2016,11,24,8,30,651.0,57.0,1.5,12.0,223.0,45.34,35.3
2016,11,24,8,45,686.0,63.5,1.55,13.0,269.0,49.75,39.17
2016,11,24,9,0,721.0,70.0,1.6,14.0,315.0,58.91,47.13
2016,11,24,9,15,750.5,74.0,1.85,14.5,358.5,61.47,49.2
2016,11,24,9,30,780.0,78.0,2.1,15.0,402.0,64.02,51.22
2016,11,24,9,45,795.5,82.0,2.4,16.0,439.5,66.38,52.95
2016,11,24,10,0,811.0,86.0,2.7,17.0,477.0,68.71,54.64
2016,11,24,10,15,826.0,88.5,2.7,17.5,509.5,84.97,54.27
2016,11,24,10,30,841.0,91.0,2.7,18.0,542.0,138.23,77.34
2016,11,24,10,45,847.0,94.0,2.75,19.0,566.5,191.59,114.12
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,244.76,157.22
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,296.04,202.14
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,346.68,247.38
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,394.93,289.93
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,443.56,331.91
2016,11,24,12,15,885.5,95.0,2.8,21.0,648.0,486.52,369.37
2016,11,24,12,30,886.0,95.0,2.8,21.0,649.0,527.35,404.32
2016,11,24,12,45,880.5,95.5,2.85,21.5,641.5,563.22,434.06
2016,11,24,13,0,875.0,96.0,2.9,22.0,634.0,598.65,462.62
2016,11,24,13,15,869.0,95.5,2.9,22.0,618.5,628.29,487.08
2016,11,24,13,30,863.0,95.0,2.9,22.0,603.0,654.79,508.81
2016,11,24,13,45,850.0,94.5,2.9,22.5,579.0,673.46,523.5
2016,11,24,14,0,837.0,94.0,2.9,23.0,555.0,688.52,535.33
2016,11,24,14,15,823.0,92.0,2.85,23.0,524.5,697.63,543.56
2016,11,24,14,30,809.0,90.0,2.8,23.0,494.0,703.11,548.72
2016,11,24,14,45,786.5,88.0,2.75,23.0,457.0,698.77,546.49
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,690.74,541.7
2016,11,24,15,15,736.0,82.0,2.45,22.5,378.0,677.09,532.81
2016,11,24,15,30,708.0,78.0,2.2,22.0,336.0,656.59,518.65
2016,11,24,15,45,661.5,74.0,1.95,22.0,289.5,619.24,490.61
2016,11,24,16,0,615.0,70.0,1.7,22.0,243.0,579.35,459.93
2016,11,24,16,15,552.5,62.5,1.5,21.0,196.0,521.32,416.21
2016,11,24,16,30,490.0,55.0,1.3,20.0,149.0,462.05,369.28
2016,11,24,16,45,384.0,44.5,1.15,19.0,104.5,368.1,292.23
2016,11,24,17,0,278.0,34.0,1.0,18.0,60.0,276.26,206.69
2016,11,24,17,15,139.0,17.0,1.0,17.5,30.0,137.75,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.43,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.82,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.05,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.28,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.51,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.75,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,6.99,0.59
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.23,1.7
2016,11,25,9,15,0.0,41.5,3.2,16.0,41.5,34.29,24.89
2016,11,25,9,30,0.0,73.0,3.3,16.0,73.0,60.55,48.0
2016,11,25,9,45,0.0,80.0,3.45,16.0,80.0,66.41,53.0
2016,11,25,10,0,0.0,87.0,3.6,16.0,87.0,72.03,57.78
2016,11,25,10,15,0.0,54.5,3.65,16.0,54.5,45.15,32.47
2016,11,25,10,30,0.0,22.0,3.7,16.0,22.0,18.18,9.71
2016,11,25,10,45,0.0,52.0,3.8,16.0,52.0,43.1,30.64
2016,11,25,11,0,0.0,82.0,3.9,16.0,82.0,68.15,51.48
2016,11,25,11,15,0.0,54.0,3.9,16.0,54.0,44.79,31.93
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,21.53,12.43
2016,11,25,11,45,0.0,77.0,3.9,16.0,77.0,64.0,47.89
2016,11,25,12,0,0.0,128.0,3.9,16.0,128.0,106.04,82.59
2016,11,25,12,15,0.0,115.5,3.85,16.0,115.5,95.97,74.24
2016,11,25,12,30,0.0,103.0,3.8,16.0,103.0,85.71,65.78
2016,11,25,12,45,0.0,122.0,3.75,16.5,122.0,101.66,78.82
2016,11,25,13,0,0.0,141.0,3.7,17.0,141.0,117.94,92.02
2016,11,25,13,15,0.0,139.5,3.65,16.5,139.5,117.01,91.5
2016,11,25,13,30,0.0,138.0,3.6,16.0,138.0,116.1,91.02
2016,11,25,13,45,0.0,104.0,3.55,16.0,104.0,86.87,67.0
2016,11,25,14,0,0.0,70.0,3.5,16.0,70.0,58.1,43.18
2016,11,25,14,15,68.0,147.0,3.45,16.0,181.0,181.63,147.33
2016,11,25,14,30,136.0,224.0,3.4,16.0,292.0,329.28,267.97
2016,11,25,14,45,92.0,201.0,3.35,16.0,245.5,265.55,216.19
2016,11,25,15,0,48.0,178.0,3.3,16.0,199.0,213.02,173.1
2016,11,25,15,15,38.0,162.5,3.15,15.5,178.0,193.47,157.63
2016,11,25,15,30,28.0,147.0,3.0,15.0,157.0,173.65,141.61
2016,11,25,15,45,23.0,127.5,2.95,15.0,135.0,139.29,113.11
2016,11,25,16,0,18.0,108.0,2.9,15.0,113.0,118.19,95.34
2016,11,25,16,15,9.5,87.0,2.7,14.5,90.0,92.17,73.11
2016,11,25,16,30,1.0,66.0,2.5,14.0,67.0,65.54,50.01
2016,11,25,16,45,0.5,45.5,2.35,14.0,46.0,44.33,31.45
2016,11,25,17,0,0.0,25.0,2.2,14.0,25.0,21.16,10.92
2016,11,25,17,15,0.0,12.5,2.1,13.5,12.5,10.31,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,40.0,11.5,2.05,9.5,14.0,9.82,0.0
2016,11,26,7,30,80.0,23.0,2.2,10.0,28.0,18.03,0.64
2016,11,26,7,45,173.5,42.5,2.4,10.5,66.0,32.51,22.14
2016,11,26,8,0,267.0,62.0,2.6,11.0,104.0,46.93,35.99
2016,11,26,8,15,336.5,76.0,2.55,11.5,147.5,56.91,45.39
2016,11,26,8,30,406.0,90.0,2.5,12.0,191.0,66.68,54.35
2016,11,26,8,45,460.5,99.0,2.45,12.5,235.5,72.64,59.68
2016,11,26,9,0,515.0,108.0,2.4,13.0,280.0,78.52,64.76
2016,11,26,9,15,307.5,145.0,2.35,13.5,251.5,102.97,86.1
2016,11,26,9,30,100.0,182.0,2.3,14.0,223.0,130.32,109.58
2016,11,26,9,45,110.5,196.5,2.25,15.0,246.0,135.22,113.08
2016,11,26,10,0,121.0,211.0,2.2,16.0,269.0,143.98,119.87
2016,11,26,10,15,236.0,214.5,2.15,16.0,336.5,146.02,113.63
2016,11,26,10,30,351.0,218.0,2.1,16.0,404.0,177.62,128.75
2016,11,26,10,45,309.0,237.5,2.05,16.5,407.0,210.05,153.39
2016,11,26,11,0,267.0,257.0,2.0,17.0,410.0,238.31,177.46
2016,11,26,11,15,238.0,269.5,1.95,17.5,409.0,262.71,198.62
2016,11,26,11,30,209.0,282.0,1.9,18.0,408.0,281.1,214.89
2016,11,26,11,45,316.0,265.5,1.85,18.5,459.5,323.16,246.26
2016,11,26,12,0,423.0,249.0,1.8,19.0,511.0,376.58,287.15
2016,11,26,12,15,337.5,268.5,1.75,19.0,478.0,377.78,290.93
2016,11,26,12,30,252.0,288.0,1.7,19.0,445.0,369.09,286.23
2016,11,26,12,45,163.0,282.0,1.65,19.5,383.0,333.48,259.6
2016,11,26,13,0,74.0,276.0,1.6,20.0,321.0,282.83,220.47
2016,11,26,13,15,109.5,275.0,1.55,20.0,340.0,310.03,242.49
2016,11,26,13,30,145.0,274.0,1.5,20.0,359.0,349.24,273.35
2016,11,26,13,45,72.5,193.5,1.5,20.0,236.0,222.13,174.76
2016,11,26,14,0,0.0,113.0,1.5,20.0,113.0,94.89,72.32
2016,11,26,14,15,0.0,131.5,1.5,20.0,131.5,111.89,86.49
2016,11,26,14,30,0.0,150.0,1.5,20.0,150.0,130.12,101.42
2016,11,26,14,45,0.0,107.0,1.5,20.0,107.0,90.74,69.54
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,53.04,38.66
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,47.61,34.35
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,42.19,29.96
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,35.95,24.76
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,29.71,19.5
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,23.91,14.58
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,18.12,9.6
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,12.33,4.58
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,6.56,0.0
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.28,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,5.0,3.3,12.5,5.0,4.27,0.0
2016,11,27,7,30,0.0,10.0,3.5,13.0,10.0,8.22,0.0
2016,11,27,7,45,0.0,23.5,3.75,13.5,23.5,19.4,10.67
2016,11,27,8,0,0.0,37.0,4.0,14.0,37.0,30.49,21.11
2016,11,27,8,15,0.0,53.0,4.3,14.5,53.0,43.11,32.62
2016,11,27,8,30,0.0,69.0,4.6,15.0,69.0,55.58,43.88
2016,11,27,8,45,0.0,84.0,4.9,15.5,84.0,67.23,54.2
2016,11,27,9,0,0.0,99.0,5.2,16.0,99.0,78.76,64.25
2016,11,27,9,15,0.0,90.0,5.4,16.5,90.0,73.11,59.05
2016,11,27,9,30,0.0,81.0,5.6,17.0,81.0,66.85,53.32
2016,11,27,9,45,0.0,78.5,5.85,18.0,78.5,65.15,51.5
2016,11,27,10,0,0.0,76.0,6.1,19.0,76.0,63.07,49.36
2016,11,27,10,15,0.0,90.0,6.2,19.0,90.0,74.5,56.43
2016,11,27,10,30,0.0,104.0,6.3,19.0,104.0,85.53,65.41
2016,11,27,10,45,0.0,115.5,6.45,19.5,115.5,94.71,72.7
2016,11,27,11,0,0.0,127.0,6.6,20.0,127.0,103.99,80.02
2016,11,27,11,15,0.0,131.0,6.65,20.5,131.0,107.51,82.62
2016,11,27,11,30,0.0,135.0,6.7,21.0,135.0,111.05,85.24
2016,11,27,11,45,0.0,134.0,6.75,21.5,134.0,110.59,84.64
2016,11,27,12,0,0.0,133.0,6.8,22.0,133.0,110.08,84.02
2016,11,27,12,15,16.0,192.0,6.8,22.0,202.5,165.61,128.53
2016,11,27,12,30,32.0,251.0,6.8,22.0,272.0,227.29,177.68
2016,11,27,12,45,131.0,267.5,6.8,22.5,348.0,303.79,238.25
2016,11,27,13,0,230.0,284.0,6.8,23.0,424.0,383.88,301.51
2016,11,27,13,15,132.5,261.0,6.75,23.0,341.5,318.89,250.82
2016,11,27,13,30,35.0,238.0,6.7,23.0,259.0,236.02,184.83
2016,11,27,13,45,17.5,200.0,6.65,23.0,210.5,183.7,143.36
2016,11,27,14,0,0.0,162.0,6.6,23.0,162.0,138.86,107.3
2016,11,27,14,15,0.0,127.0,6.5,23.0,127.0,107.81,82.45
2016,11,27,14,30,0.0,92.0,6.4,23.0,92.0,76.79,57.39
2016,11,27,14,45,46.0,139.5,6.3,23.0,159.5,164.12,129.91
2016,11,27,15,0,92.0,187.0,6.2,23.0,227.0,256.14,205.3
2016,11,27,15,15,85.5,169.0,6.0,23.0,203.5,236.93,190.14
2016,11,27,15,30,79.0,151.0,5.8,23.0,180.0,217.09,174.45
2016,11,27,15,45,289.0,117.0,5.6,23.0,201.0,365.82,299.25
2016,11,27,16,0,499.0,83.0,5.4,23.0,222.0,503.64,411.04
2016,11,27,16,15,435.5,73.0,5.05,22.5,178.0,439.8,358.88
2016,11,27,16,30,372.0,63.0,4.7,22.0,134.0,380.98,309.32
2016,11,27,16,45,276.5,49.0,4.4,21.5,93.0,294.77,235.6
2016,11,27,17,0,181.0,35.0,4.1,21.0,52.0,212.23,156.88
2016,11,27,17,15,90.5,17.5,4.0,20.5,26.0,105.35,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,71.5,10.5,5.1,18.0,14.0,8.96,0.0
2016,11,28,7,30,143.0,21.0,5.1,18.0,28.0,16.36,0.0
2016,11,28,7,45,256.5,34.5,5.1,18.5,66.0,26.76,16.28
2016,11,28,8,0,370.0,48.0,5.1,19.0,104.0,39.15,28.0
2016,11,28,8,15,434.0,59.5,5.2,19.0,147.5,47.67,35.93
2016,11,28,8,30,498.0,71.0,5.3,19.0,191.0,55.99,43.49
2016,11,28,8,45,565.5,72.5,5.45,19.5,236.0,56.07,43.59
2016,11,28,9,0,633.0,74.0,5.6,20.0,281.0,56.52,43.89
2016,11,28,9,15,717.5,73.5,5.85,20.5,339.0,61.02,47.64
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,60.68,47.14
2016,11,28,9,45,830.5,74.5,6.35,21.5,438.0,61.45,47.59
2016,11,28,10,0,859.0,76.0,6.6,22.0,479.0,62.29,48.1
2016,11,28,10,15,875.5,78.0,6.7,22.0,513.5,69.74,54.36
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,131.84,71.82
2016,11,28,10,45,909.5,79.5,6.95,22.0,576.0,185.82,106.57
2016,11,28,11,0,927.0,79.0,7.1,22.0,604.0,240.54,150.27
2016,11,28,11,15,708.0,149.5,6.95,22.0,558.0,286.24,199.22
2016,11,28,11,30,489.0,220.0,6.8,22.0,512.0,315.76,233.56
2016,11,28,11,45,722.5,149.0,6.65,22.0,588.0,373.15,277.15
2016,11,28,12,0,956.0,78.0,6.5,22.0,664.0,446.64,335.89
2016,11,28,12,15,956.5,78.0,6.45,22.0,665.5,492.34,376.92
2016,11,28,12,30,957.0,78.0,6.4,22.0,667.0,535.78,415.31
2016,11,28,12,45,954.5,77.5,6.35,22.5,660.0,574.76,448.56
2016,11,28,13,0,952.0,77.0,6.3,23.0,653.0,610.89,478.74
2016,11,28,13,15,946.5,76.5,6.25,22.5,637.5,642.27,506.58
2016,11,28,13,30,941.0,76.0,6.2,22.0,622.0,670.39,531.55
2016,11,28,13,45,930.0,75.5,6.2,22.0,598.0,691.6,550.07
2016,11,28,14,0,919.0,75.0,6.2,22.0,574.0,709.16,565.59
2016,11,28,14,15,906.0,73.5,6.05,22.0,543.0,720.56,575.55
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,728.24,581.92
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,726.99,581.66
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,728.58,583.62
2016,11,28,15,15,828.0,65.5,5.2,21.5,393.0,714.9,574.15
2016,11,28,15,30,802.0,63.0,4.8,21.0,350.0,697.72,561.78
2016,11,28,15,45,763.0,59.0,4.4,21.0,303.0,665.74,536.6
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,630.85,508.94
2016,11,28,16,15,663.5,49.5,3.45,19.5,206.5,575.88,466.9
2016,11,28,16,30,603.0,44.0,2.9,18.0,157.0,519.17,420.93
2016,11,28,16,45,496.5,36.0,2.4,17.0,110.5,434.64,349.19
2016,11,28,17,0,390.0,28.0,1.9,16.0,64.0,345.99,259.58
2016,11,28,17,15,195.0,14.0,1.8,15.5,32.0,171.67,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,8.54,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,16.72,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,25.61,15.77
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,34.45,24.71
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,39.57,29.71
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,44.73,34.53
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,48.12,37.51
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,56.09,44.44
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,58.38,46.21
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,60.69,47.95
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,62.13,48.88
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,63.59,49.83
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,68.57,53.9
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,122.72,66.11
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,182.91,105.47
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,236.48,147.37
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,288.74,192.41
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,340.29,238.01
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,389.1,280.79
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,436.62,321.56
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,481.38,360.19
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,524.0,396.19
