Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,38.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,77.0,12.0,1.4,2.0,13.0,10.24,0.0
2016,12,10,7,45,216.5,26.5,1.7,2.5,48.0,22.09,9.22
2016,12,10,8,0,356.0,41.0,2.0,3.0,83.0,34.02,24.7
2016,12,10,8,15,443.5,51.0,2.1,3.5,128.0,41.53,32.36
2016,12,10,8,30,531.0,61.0,2.2,4.0,173.0,48.99,39.59
2016,12,10,8,45,265.5,51.0,2.3,4.5,107.0,37.94,29.55
2016,12,10,9,0,0.0,41.0,2.4,5.0,41.0,33.87,25.78
2016,12,10,9,15,357.5,63.0,2.5,5.5,196.5,45.41,36.36
2016,12,10,9,30,715.0,85.0,2.6,6.0,352.0,64.2,53.4
2016,12,10,9,45,740.0,89.0,2.75,6.5,391.0,66.28,55.05
2016,12,10,10,0,765.0,93.0,2.9,7.0,430.0,68.37,56.71
2016,12,10,10,15,382.5,104.0,2.95,7.0,272.5,71.17,59.11
2016,12,10,10,30,0.0,115.0,3.0,7.0,115.0,93.45,75.47
2016,12,10,10,45,0.0,139.5,3.15,7.5,139.5,112.31,91.27
2016,12,10,11,0,0.0,164.0,3.3,8.0,164.0,131.36,107.08
2016,12,10,11,15,24.5,204.5,3.35,8.5,218.5,167.63,136.14
2016,12,10,11,30,49.0,245.0,3.4,9.0,273.0,204.06,165.25
2016,12,10,11,45,36.5,237.5,3.5,9.5,258.5,200.94,162.92
2016,12,10,12,0,24.0,230.0,3.6,10.0,244.0,195.63,158.71
2016,12,10,12,15,16.5,215.0,3.65,10.0,225.0,183.36,148.82
2016,12,10,12,30,9.0,200.0,3.7,10.0,206.0,169.75,137.72
2016,12,10,12,45,8.5,198.5,3.75,10.5,204.0,169.74,137.57
2016,12,10,13,0,8.0,197.0,3.8,11.0,202.0,169.64,137.35
2016,12,10,13,15,11.5,201.5,3.8,11.0,208.0,176.99,143.62
2016,12,10,13,30,15.0,206.0,3.8,11.0,214.0,184.85,150.35
2016,12,10,13,45,20.0,206.0,3.85,11.0,217.0,190.1,155.03
2016,12,10,14,0,25.0,206.0,3.9,11.0,220.0,195.87,160.21
2016,12,10,14,15,12.5,162.5,3.9,11.0,169.5,148.91,121.15
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,101.19,80.92
2016,12,10,14,45,0.0,93.0,3.9,11.0,93.0,78.0,61.41
2016,12,10,15,0,0.0,67.0,3.9,11.0,67.0,55.54,42.32
2016,12,10,15,15,0.0,60.0,3.8,10.5,60.0,49.69,37.47
2016,12,10,15,30,0.0,53.0,3.7,10.0,53.0,43.85,32.57
2016,12,10,15,45,309.0,61.5,3.6,10.0,146.0,318.23,274.47
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,565.47,478.75
2016,12,10,16,15,554.5,62.5,3.1,9.5,193.0,509.16,430.31
2016,12,10,16,30,491.0,55.0,2.7,9.0,147.0,451.4,380.05
2016,12,10,16,45,396.5,44.0,2.35,8.5,104.0,367.86,306.07
2016,12,10,17,0,302.0,33.0,2.0,8.0,61.0,286.05,223.02
2016,12,10,17,15,151.0,16.5,2.0,7.5,30.5,145.01,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,96.0,11.0,3.9,9.0,13.0,9.39,0.0
2016,12,11,7,45,244.5,23.5,4.1,9.5,47.5,19.47,6.39
2016,12,11,8,0,393.0,36.0,4.3,10.0,82.0,29.72,20.13
2016,12,11,8,15,480.0,44.5,4.6,10.5,126.5,36.16,26.6
2016,12,11,8,30,567.0,53.0,4.9,11.0,171.0,42.58,32.7
2016,12,11,8,45,283.5,31.0,5.2,11.5,90.0,23.06,15.22
2016,12,11,9,0,0.0,9.0,5.5,12.0,9.0,7.4,1.04
2016,12,11,9,15,0.0,64.5,5.55,12.5,64.5,53.45,42.52
2016,12,11,9,30,0.0,120.0,5.6,13.0,120.0,94.33,78.75
2016,12,11,9,45,0.5,133.0,5.65,14.0,133.5,104.16,86.93
2016,12,11,10,0,1.0,146.0,5.7,15.0,147.0,113.88,94.89
2016,12,11,10,15,84.5,185.0,5.75,15.5,227.0,134.67,112.56
2016,12,11,10,30,168.0,224.0,5.8,16.0,307.0,160.95,125.08
2016,12,11,10,45,275.0,221.0,5.85,16.5,365.5,181.19,133.85
2016,12,11,11,0,382.0,218.0,5.9,17.0,424.0,217.11,156.83
2016,12,11,11,15,288.0,242.5,5.9,17.0,401.0,240.49,180.56
2016,12,11,11,30,194.0,267.0,5.9,17.0,378.0,255.46,197.46
2016,12,11,11,45,184.5,273.0,5.95,17.5,380.0,272.43,212.28
2016,12,11,12,0,175.0,279.0,6.0,18.0,382.0,288.24,225.97
2016,12,11,12,15,209.5,277.5,5.95,18.0,401.5,314.86,247.91
2016,12,11,12,30,244.0,276.0,5.9,18.0,421.0,343.85,271.97
2016,12,11,12,45,181.0,275.5,5.85,18.5,383.0,328.39,260.6
2016,12,11,13,0,118.0,275.0,5.8,19.0,345.0,300.94,239.07
2016,12,11,13,15,280.5,246.0,5.7,19.0,406.0,390.09,311.59
2016,12,11,13,30,443.0,217.0,5.6,19.0,467.0,483.54,387.15
2016,12,11,13,45,345.0,227.0,5.5,19.0,417.5,441.32,354.45
2016,12,11,14,0,247.0,237.0,5.4,19.0,368.0,391.56,315.29
2016,12,11,14,15,143.0,217.0,5.15,18.5,292.0,312.36,252.22
2016,12,11,14,30,39.0,197.0,4.9,18.0,216.0,214.97,172.7
2016,12,11,14,45,111.5,190.0,4.65,18.0,238.5,276.8,225.07
2016,12,11,15,0,184.0,183.0,4.4,18.0,261.0,327.98,268.26
2016,12,11,15,15,176.0,167.0,4.25,17.5,235.5,311.22,255.68
2016,12,11,15,30,168.0,151.0,4.1,17.0,210.0,293.48,242.23
2016,12,11,15,45,417.5,106.5,3.95,17.0,227.0,455.26,377.71
2016,12,11,16,0,667.0,62.0,3.8,17.0,244.0,590.48,486.02
2016,12,11,16,15,607.0,55.5,3.65,16.5,198.0,537.84,443.18
2016,12,11,16,30,547.0,49.0,3.5,16.0,152.0,483.83,398.01
2016,12,11,16,45,446.0,40.0,3.35,15.5,107.5,397.73,323.86
2016,12,11,17,0,345.0,31.0,3.2,15.0,63.0,313.53,240.03
2016,12,11,17,15,172.5,15.5,3.1,14.5,31.5,158.1,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,16.5,3.55,5.5,40.5,13.28,2.15
2016,12,12,8,0,416.0,33.0,3.7,6.0,81.0,27.21,18.24
2016,12,12,8,15,503.0,41.0,3.7,6.5,126.0,33.36,24.52
2016,12,12,8,30,590.0,49.0,3.7,7.0,171.0,39.49,30.43
2016,12,12,8,45,644.0,54.5,3.7,7.5,217.5,43.39,34.14
2016,12,12,9,0,698.0,60.0,3.7,8.0,264.0,51.47,41.5
2016,12,12,9,15,733.0,63.5,3.55,8.5,307.5,53.86,43.58
2016,12,12,9,30,768.0,67.0,3.4,9.0,351.0,56.28,45.62
2016,12,12,9,45,792.5,70.0,3.25,9.5,390.5,58.22,47.18
2016,12,12,10,0,817.0,73.0,3.1,10.0,430.0,60.16,48.72
2016,12,12,10,15,833.5,75.0,2.95,10.5,463.0,61.27,49.5
2016,12,12,10,30,850.0,77.0,2.8,11.0,496.0,89.56,52.67
2016,12,12,10,45,861.5,79.0,2.65,12.0,523.0,142.29,79.8
2016,12,12,11,0,873.0,81.0,2.5,13.0,550.0,201.02,123.49
2016,12,12,11,15,880.0,82.0,2.3,13.5,569.0,251.9,166.62
2016,12,12,11,30,887.0,83.0,2.1,14.0,588.0,302.17,211.45
2016,12,12,11,45,894.5,82.0,1.95,14.5,599.5,350.15,254.78
2016,12,12,12,0,902.0,81.0,1.8,15.0,611.0,397.05,296.6
2016,12,12,12,15,902.5,81.5,1.55,15.0,614.5,441.19,335.57
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,483.32,371.54
2016,12,12,12,45,900.5,81.5,1.05,15.5,612.5,520.87,401.81
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,555.81,428.49
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,586.61,453.44
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,614.41,475.58
2016,12,12,13,45,879.0,79.0,0.7,16.5,559.0,636.14,492.52
2016,12,12,14,0,870.0,78.0,0.7,17.0,538.0,654.5,506.74
2016,12,12,14,15,857.0,76.5,0.75,17.0,509.5,671.2,520.97
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,679.99,529.58
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,679.17,531.59
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,674.67,530.62
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,661.76,522.87
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,645.46,512.51
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.0,615.37,490.66
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,587.46,469.71
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,536.3,432.09
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,483.82,391.13
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,399.6,321.55
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,317.55,242.16
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,159.91,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,15.83,2.75
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,32.35,22.16
2016,12,13,8,15,414.5,49.5,3.3,11.5,119.5,40.32,30.13
2016,12,13,8,30,504.0,60.0,3.3,12.0,163.0,48.21,37.57
2016,12,13,8,45,571.0,65.5,3.3,12.5,209.5,51.72,40.89
2016,12,13,9,0,638.0,71.0,3.3,13.0,256.0,55.34,44.14
2016,12,13,9,15,676.0,76.0,3.45,13.5,299.5,58.37,46.74
2016,12,13,9,30,714.0,81.0,3.6,14.0,343.0,61.4,49.26
2016,12,13,9,45,748.0,82.5,3.8,14.5,383.5,61.87,49.47
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,68.14,54.79
2016,12,13,10,15,800.0,86.5,4.05,15.5,457.5,69.41,55.65
2016,12,13,10,30,818.0,89.0,4.1,16.0,491.0,95.19,58.01
2016,12,13,10,45,837.5,88.0,4.15,16.5,519.0,144.84,81.93
2016,12,13,11,0,857.0,87.0,4.2,17.0,547.0,195.75,118.37
2016,12,13,11,15,864.5,88.0,4.2,17.0,566.0,246.8,161.54
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,297.4,206.94
2016,12,13,11,45,890.0,84.5,4.2,17.5,599.0,348.91,253.01
2016,12,13,12,0,908.0,80.0,4.2,18.0,613.0,396.4,295.68
2016,12,13,12,15,909.0,80.0,4.25,18.0,616.0,440.6,336.07
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,482.78,374.05
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,521.12,408.27
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,556.95,439.83
2016,12,13,13,15,904.5,77.5,4.35,18.0,596.0,588.42,467.09
2016,12,13,13,30,900.0,77.0,4.3,18.0,583.0,616.88,491.5
2016,12,13,13,45,892.5,75.5,4.25,18.0,562.5,639.36,510.94
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,658.49,527.64
2016,12,13,14,15,873.0,72.5,4.15,17.5,513.5,671.26,540.3
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,680.5,550.18
2016,12,13,14,45,837.0,70.5,4.05,17.0,449.5,684.87,554.53
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,680.18,551.95
2016,12,13,15,15,787.5,67.5,3.85,16.5,374.0,668.43,544.7
2016,12,13,15,30,762.0,65.0,3.7,16.0,334.0,653.28,534.66
2016,12,13,15,45,722.0,61.0,3.6,16.0,289.5,622.62,511.36
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,589.06,485.02
2016,12,13,16,15,624.0,51.5,3.1,15.0,199.0,543.92,449.15
2016,12,13,16,30,566.0,46.0,2.7,14.0,153.0,492.83,406.43
2016,12,13,16,45,463.5,38.0,2.35,13.0,108.5,407.03,333.02
2016,12,13,17,0,361.0,30.0,2.0,12.0,64.0,323.22,250.44
2016,12,13,17,15,180.5,15.0,2.05,11.5,32.0,163.31,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,17.5,2.25,4.5,38.0,14.16,1.28
2016,12,14,8,0,367.0,35.0,2.5,5.0,76.0,28.94,19.7
2016,12,14,8,15,457.5,44.5,2.35,5.5,120.5,36.23,27.19
2016,12,14,8,30,548.0,54.0,2.2,6.0,165.0,43.46,34.18
2016,12,14,8,45,601.5,61.0,2.05,6.5,211.0,48.35,38.82
2016,12,14,9,0,655.0,68.0,1.9,7.0,257.0,53.19,43.26
2016,12,14,9,15,384.5,111.5,1.8,7.5,226.5,79.76,67.31
2016,12,14,9,30,114.0,155.0,1.7,8.0,196.0,110.05,94.24
2016,12,14,9,45,102.0,171.0,1.65,9.0,211.5,123.92,105.95
2016,12,14,10,0,90.0,187.0,1.6,10.0,227.0,134.24,114.35
2016,12,14,10,15,89.0,203.5,1.6,10.5,245.0,144.67,122.96
2016,12,14,10,30,88.0,220.0,1.6,11.0,263.0,159.18,127.43
2016,12,14,10,45,89.0,232.0,1.65,12.0,277.5,176.58,139.16
2016,12,14,11,0,90.0,244.0,1.7,13.0,292.0,194.1,152.17
2016,12,14,11,15,47.0,212.0,1.65,13.0,237.5,173.47,137.15
2016,12,14,11,30,4.0,180.0,1.6,13.0,183.0,146.43,116.76
2016,12,14,11,45,4.0,182.5,1.6,13.5,185.5,149.63,119.16
2016,12,14,12,0,4.0,185.0,1.6,14.0,188.0,152.8,121.47
2016,12,14,12,15,12.5,205.5,1.55,14.5,213.5,173.81,138.15
2016,12,14,12,30,21.0,226.0,1.5,15.0,239.0,196.12,155.79
2016,12,14,12,45,21.0,224.5,1.5,15.5,237.5,197.3,156.53
2016,12,14,13,0,21.0,223.0,1.5,16.0,236.0,198.42,157.3
2016,12,14,13,15,10.5,192.0,1.5,16.0,198.5,167.96,132.94
2016,12,14,13,30,0.0,161.0,1.5,16.0,161.0,136.03,107.14
2016,12,14,13,45,34.0,196.5,1.55,16.0,214.5,197.82,158.05
2016,12,14,14,0,68.0,232.0,1.6,16.0,268.0,259.09,207.76
2016,12,14,14,15,79.5,222.5,1.65,16.0,262.5,263.15,211.57
2016,12,14,14,30,91.0,213.0,1.7,16.0,257.0,267.46,215.9
2016,12,14,14,45,46.0,177.5,1.75,16.0,200.0,203.27,163.96
2016,12,14,15,0,1.0,142.0,1.8,16.0,143.0,126.66,100.62
2016,12,14,15,15,0.5,128.5,1.75,15.5,129.0,114.97,91.46
2016,12,14,15,30,0.0,115.0,1.7,15.0,115.0,103.2,81.97
2016,12,14,15,45,301.5,94.0,1.7,15.0,177.5,354.52,295.78
2016,12,14,16,0,603.0,73.0,1.7,15.0,240.0,556.29,456.66
2016,12,14,16,15,541.5,65.5,1.6,14.0,194.0,501.87,412.45
2016,12,14,16,30,480.0,58.0,1.5,13.0,148.0,445.8,366.67
2016,12,14,16,45,384.5,46.0,1.45,12.0,105.0,360.94,295.13
2016,12,14,17,0,289.0,34.0,1.4,11.0,62.0,277.92,216.14
2016,12,14,17,15,144.5,17.0,1.55,10.5,31.0,142.86,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.1,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,8.21,1.57
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,13.16,6.37
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,18.11,11.09
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,23.49,16.16
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,28.88,21.16
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,34.28,26.1
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,39.69,30.98
2016,12,15,9,45,0.0,60.5,2.95,6.5,60.5,50.11,40.37
2016,12,15,10,0,0.0,73.0,2.9,7.0,73.0,60.55,49.67
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,65.57,54.1
2016,12,15,10,30,0.0,85.0,2.7,7.0,85.0,70.57,55.81
2016,12,15,10,45,0.0,91.0,2.6,7.5,91.0,75.4,59.74
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,80.26,63.68
2016,12,15,11,15,0.0,94.5,2.4,8.5,94.5,78.4,61.87
2016,12,15,11,30,0.0,92.0,2.3,9.0,92.0,76.46,60.03
2016,12,15,11,45,1.5,136.5,2.2,9.5,137.5,112.71,90.44
2016,12,15,12,0,3.0,181.0,2.1,10.0,183.0,149.23,120.6
2016,12,15,12,15,1.5,164.0,2.05,10.0,165.0,135.93,109.45
2016,12,15,12,30,0.0,147.0,2.0,10.0,147.0,121.97,97.84
2016,12,15,12,45,0.0,153.5,1.95,10.5,153.5,127.82,102.56
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,133.82,107.39
2016,12,15,13,15,0.0,144.5,1.9,11.0,144.5,121.14,96.9
2016,12,15,13,30,0.0,129.0,1.9,11.0,129.0,108.2,86.2
2016,12,15,13,45,0.0,123.0,1.9,11.5,123.0,103.32,82.07
2016,12,15,14,0,0.0,117.0,1.9,12.0,117.0,98.39,77.91
2016,12,15,14,15,0.0,115.0,1.9,12.0,115.0,96.99,76.88
2016,12,15,14,30,0.0,113.0,1.9,12.0,113.0,95.66,75.91
2016,12,15,14,45,0.0,115.5,1.9,12.0,115.5,98.65,78.6
2016,12,15,15,0,0.0,118.0,1.9,12.0,118.0,102.11,81.7
2016,12,15,15,15,0.0,106.0,1.85,11.5,106.0,91.78,73.26
2016,12,15,15,30,0.0,94.0,1.8,11.0,94.0,81.37,64.67
2016,12,15,15,45,243.5,95.5,1.75,11.0,162.5,296.74,252.15
2016,12,15,16,0,487.0,97.0,1.7,11.0,231.0,495.85,414.63
2016,12,15,16,15,425.0,85.0,1.5,10.0,186.5,438.37,366.53
2016,12,15,16,30,363.0,73.0,1.3,9.0,142.0,380.39,317.89
2016,12,15,16,45,274.5,56.5,1.1,8.5,100.0,298.48,246.79
2016,12,15,17,0,186.0,40.0,0.9,8.0,58.0,218.98,171.51
2016,12,15,17,15,93.0,20.0,0.95,7.5,29.0,111.92,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.0,14.83,0.0
2016,12,16,8,0,307.0,38.0,3.8,9.0,70.0,31.61,21.44
2016,12,16,8,15,399.0,48.5,3.95,9.5,113.5,39.59,29.63
2016,12,16,8,30,491.0,59.0,4.1,10.0,157.0,47.49,37.17
2016,12,16,8,45,558.0,65.0,4.35,11.0,203.0,51.4,40.82
2016,12,16,9,0,625.0,71.0,4.6,12.0,249.0,55.4,44.36
2016,12,16,9,15,663.5,76.0,4.7,12.5,292.0,58.41,46.96
2016,12,16,9,30,702.0,81.0,4.8,13.0,335.0,61.43,49.49
2016,12,16,9,45,734.5,83.0,4.95,14.0,375.0,62.21,49.89
2016,12,16,10,0,767.0,85.0,5.1,15.0,415.0,68.87,55.45
2016,12,16,10,15,391.5,132.5,5.2,15.5,301.5,89.75,73.5
2016,12,16,10,30,16.0,180.0,5.3,16.0,188.0,139.06,110.6
2016,12,16,10,45,23.0,196.0,5.4,17.0,208.5,153.75,121.38
2016,12,16,11,0,30.0,212.0,5.5,18.0,229.0,164.45,128.97
2016,12,16,11,15,19.0,201.5,5.55,18.5,212.5,163.58,128.38
2016,12,16,11,30,8.0,191.0,5.6,19.0,196.0,155.64,122.07
2016,12,16,11,45,25.0,218.5,5.7,19.5,233.5,183.47,143.8
2016,12,16,12,0,42.0,246.0,5.8,20.0,271.0,213.34,167.21
2016,12,16,12,15,28.0,229.5,5.85,20.0,246.5,200.23,157.14
2016,12,16,12,30,14.0,213.0,5.9,20.0,222.0,182.25,143.0
2016,12,16,12,45,63.5,243.0,5.95,20.5,280.5,237.05,186.67
2016,12,16,13,0,113.0,273.0,6.0,21.0,339.0,294.9,232.64
2016,12,16,13,15,96.0,263.5,6.0,21.0,318.5,285.39,225.57
2016,12,16,13,30,79.0,254.0,6.0,21.0,298.0,274.07,217.01
2016,12,16,13,45,458.5,171.5,6.0,21.0,415.0,464.74,372.69
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,645.36,517.36
2016,12,16,14,15,826.0,87.0,5.9,21.0,505.0,657.8,528.1
2016,12,16,14,30,814.0,85.0,5.8,21.0,478.0,666.74,536.6
2016,12,16,14,45,802.0,80.5,5.7,21.0,445.0,669.41,540.26
2016,12,16,15,0,790.0,76.0,5.6,21.0,412.0,668.6,540.7
2016,12,16,15,15,765.0,73.0,5.35,20.5,372.5,656.82,533.01
2016,12,16,15,30,740.0,70.0,5.1,20.0,333.0,641.65,522.52
2016,12,16,15,45,700.5,66.0,4.85,20.0,289.0,611.61,499.13
2016,12,16,16,0,661.0,62.0,4.6,20.0,245.0,584.14,477.04
2016,12,16,16,15,604.0,56.0,4.25,19.0,199.5,534.86,438.16
2016,12,16,16,30,547.0,50.0,3.9,18.0,154.0,484.07,396.39
2016,12,16,16,45,446.0,41.0,3.6,17.5,110.0,398.35,323.03
2016,12,16,17,0,345.0,32.0,3.3,17.0,66.0,314.33,242.81
2016,12,16,17,15,172.5,16.0,3.4,16.5,33.0,160.87,9.2
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.5,16.0,3.25,15.5,35.5,12.95,0.0
2016,12,17,8,0,367.0,32.0,3.5,16.0,71.0,26.43,16.36
2016,12,17,8,15,458.5,41.0,3.6,16.5,115.0,33.38,23.36
2016,12,17,8,30,550.0,50.0,3.7,17.0,159.0,40.3,29.8
2016,12,17,8,45,605.0,56.5,3.8,17.5,204.0,44.89,34.02
2016,12,17,9,0,660.0,63.0,3.9,18.0,249.0,49.46,38.07
2016,12,17,9,15,697.5,67.5,4.15,18.5,292.5,52.33,40.5
2016,12,17,9,30,735.0,72.0,4.4,19.0,336.0,60.13,47.18
2016,12,17,9,45,758.5,75.5,4.7,20.0,375.0,62.29,48.75
2016,12,17,10,0,782.0,79.0,5.0,21.0,414.0,64.46,50.31
2016,12,17,10,15,512.5,146.0,5.05,21.5,372.5,100.05,80.59
2016,12,17,10,30,243.0,213.0,5.1,22.0,331.0,148.46,112.24
2016,12,17,10,45,288.5,219.0,5.15,22.5,366.5,176.26,127.0
2016,12,17,11,0,334.0,225.0,5.2,23.0,402.0,208.72,148.59
2016,12,17,11,15,602.0,156.5,5.1,23.0,490.5,236.69,160.22
2016,12,17,11,30,870.0,88.0,5.0,23.0,579.0,288.76,195.12
2016,12,17,11,45,874.0,89.5,4.95,23.5,591.0,338.05,238.95
2016,12,17,12,0,878.0,91.0,4.9,24.0,603.0,386.16,281.55
2016,12,17,12,15,880.5,91.0,4.8,24.0,607.5,430.97,321.39
2016,12,17,12,30,883.0,91.0,4.7,24.0,612.0,473.99,359.01
2016,12,17,12,45,888.5,88.5,4.6,24.5,609.5,513.57,392.37
2016,12,17,13,0,894.0,86.0,4.5,25.0,607.0,550.83,423.07
2016,12,17,13,15,890.5,85.5,4.4,25.0,595.5,582.87,449.94
2016,12,17,13,30,887.0,85.0,4.3,25.0,584.0,612.03,474.23
2016,12,17,13,45,884.5,82.0,4.2,25.0,565.0,636.26,494.47
2016,12,17,14,0,882.0,79.0,4.1,25.0,546.0,657.35,512.08
2016,12,17,14,15,870.5,77.5,3.85,24.5,518.5,675.77,527.85
2016,12,17,14,30,859.0,76.0,3.6,24.0,491.0,686.4,537.76
2016,12,17,14,45,834.5,71.0,3.35,24.0,450.5,680.33,534.09
2016,12,17,15,0,810.0,66.0,3.1,24.0,410.0,670.28,526.91
2016,12,17,15,15,773.5,67.5,2.65,23.5,371.0,655.92,516.63
2016,12,17,15,30,737.0,69.0,2.2,23.0,332.0,637.94,503.27
2016,12,17,15,45,701.0,65.0,1.8,22.5,289.0,610.56,482.61
2016,12,17,16,0,665.0,61.0,1.4,22.0,246.0,585.5,462.72
2016,12,17,16,15,608.0,55.0,1.3,21.0,200.5,536.28,426.31
2016,12,17,16,30,551.0,49.0,1.2,20.0,155.0,485.6,386.75
2016,12,17,16,45,463.5,39.5,1.2,19.5,111.0,408.64,323.7
2016,12,17,17,0,376.0,30.0,1.2,19.0,67.0,333.27,253.24
2016,12,17,17,15,188.0,15.0,1.15,18.5,33.5,169.96,21.29
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,13.63,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,26.58,18.04
2016,12,18,8,15,8.5,52.0,6.7,-4.5,54.0,41.17,32.75
2016,12,18,8,30,17.0,71.0,6.7,-4.0,75.0,55.62,46.88
2016,12,18,8,45,25.0,90.0,6.75,-4.0,96.5,68.37,59.31
2016,12,18,9,0,33.0,109.0,6.8,-4.0,118.0,81.79,72.18
2016,12,18,9,15,37.5,127.0,6.75,-3.5,139.0,94.31,83.87
2016,12,18,9,30,42.0,145.0,6.7,-3.0,160.0,106.56,95.1
2016,12,18,9,45,46.0,160.5,6.7,-2.5,179.0,117.11,104.58
2016,12,18,10,0,50.0,176.0,6.7,-2.0,198.0,127.4,113.72
2016,12,18,10,15,25.0,164.5,6.65,-1.5,175.5,127.07,112.95
2016,12,18,10,30,0.0,153.0,6.6,-1.0,153.0,120.23,101.54
2016,12,18,10,45,22.5,187.5,6.6,-1.0,199.5,147.7,124.61
2016,12,18,11,0,45.0,222.0,6.6,-1.0,246.0,172.55,144.87
2016,12,18,11,15,298.5,202.0,6.6,-0.5,369.5,209.19,164.96
2016,12,18,11,30,552.0,182.0,6.6,0.0,493.0,276.68,214.71
2016,12,18,11,45,440.5,217.5,6.6,0.0,469.0,304.08,245.57
2016,12,18,12,0,329.0,253.0,6.6,0.0,445.0,319.21,264.28
2016,12,18,12,15,257.0,265.5,6.55,0.0,416.0,322.61,270.63
2016,12,18,12,30,185.0,278.0,6.5,0.0,387.0,315.51,266.88
2016,12,18,12,45,244.5,268.0,6.5,0.0,411.0,348.75,296.26
2016,12,18,13,0,304.0,258.0,6.5,0.0,435.0,392.07,334.47
2016,12,18,13,15,465.5,207.5,6.4,0.0,472.5,460.46,394.76
2016,12,18,13,30,627.0,157.0,6.3,0.0,510.0,533.98,459.69
2016,12,18,13,45,643.5,145.5,6.25,0.0,496.5,557.06,481.29
2016,12,18,14,0,660.0,134.0,6.2,0.0,483.0,578.25,501.33
2016,12,18,14,15,676.0,121.5,6.1,0.0,463.0,595.93,518.26
2016,12,18,14,30,692.0,109.0,6.0,0.0,443.0,611.11,533.03
2016,12,18,14,45,763.5,92.0,5.95,0.0,437.0,656.96,573.95
2016,12,18,15,0,835.0,75.0,5.9,0.0,431.0,698.19,610.16
2016,12,18,15,15,809.5,72.0,5.75,0.0,390.0,686.67,601.17
2016,12,18,15,30,784.0,69.0,5.6,0.0,349.0,671.59,589.26
2016,12,18,15,45,750.5,64.0,5.5,0.0,304.5,645.04,567.53
2016,12,18,16,0,717.0,59.0,5.4,0.0,260.0,615.42,542.43
2016,12,18,16,15,660.0,53.5,5.15,0.0,212.5,565.64,498.56
2016,12,18,16,30,603.0,48.0,4.9,0.0,165.0,521.03,457.13
2016,12,18,16,45,514.0,39.5,4.65,-0.5,119.0,443.68,385.8
2016,12,18,17,0,425.0,31.0,4.4,-1.0,73.0,367.59,306.28
2016,12,18,17,15,212.5,15.5,4.2,-1.0,36.5,187.57,42.22
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.5,3.9,-4.0,36.5,11.76,0.0
2016,12,19,8,0,438.0,29.0,4.0,-4.0,73.0,26.26,17.61
2016,12,19,8,15,530.5,36.5,4.0,-3.5,119.0,32.62,24.7
2016,12,19,8,30,623.0,44.0,4.0,-3.0,165.0,39.0,31.13
2016,12,19,8,45,677.0,49.5,4.0,-3.0,212.0,43.39,35.54
2016,12,19,9,0,731.0,55.0,4.0,-3.0,259.0,47.76,39.8
2016,12,19,9,15,767.0,58.5,4.0,-2.5,304.0,50.32,42.15
2016,12,19,9,30,803.0,62.0,4.0,-2.0,349.0,52.9,44.44
2016,12,19,9,45,615.0,106.0,4.0,-1.5,340.5,78.03,67.8
2016,12,19,10,0,427.0,150.0,4.0,-1.0,332.0,102.76,90.45
2016,12,19,10,15,508.5,143.5,3.95,-0.5,377.0,98.48,86.11
2016,12,19,10,30,590.0,137.0,3.9,0.0,422.0,106.16,80.92
2016,12,19,10,45,751.0,105.5,3.9,0.0,489.0,134.16,83.64
2016,12,19,11,0,912.0,74.0,3.9,0.0,556.0,188.34,117.36
2016,12,19,11,15,691.5,141.0,3.85,0.5,514.5,239.39,171.99
2016,12,19,11,30,471.0,208.0,3.8,1.0,473.0,274.81,213.92
2016,12,19,11,45,322.0,241.0,3.75,1.5,424.0,285.19,230.09
2016,12,19,12,0,173.0,274.0,3.7,2.0,375.0,279.56,230.64
2016,12,19,12,15,350.0,238.0,3.65,2.5,444.0,336.27,276.14
2016,12,19,12,30,527.0,202.0,3.6,3.0,513.0,408.67,335.83
2016,12,19,12,45,549.5,192.5,3.55,3.5,515.0,439.23,362.86
2016,12,19,13,0,572.0,183.0,3.5,4.0,517.0,469.58,389.5
2016,12,19,13,15,748.5,130.0,3.45,4.0,557.0,548.4,456.1
2016,12,19,13,30,925.0,77.0,3.4,4.0,597.0,623.72,519.7
2016,12,19,13,45,917.5,76.0,3.35,4.0,577.0,648.05,541.26
2016,12,19,14,0,910.0,75.0,3.3,4.0,557.0,669.0,560.08
2016,12,19,14,15,898.0,73.5,3.25,4.0,528.5,683.01,573.18
2016,12,19,14,30,886.0,72.0,3.2,4.0,500.0,693.42,583.28
2016,12,19,14,45,868.5,70.0,3.15,4.0,465.5,695.88,586.45
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,700.74,591.24
2016,12,19,15,15,826.5,65.0,2.9,3.5,390.5,690.1,584.13
2016,12,19,15,30,802.0,62.0,2.7,3.0,350.0,675.92,574.11
2016,12,19,15,45,765.0,58.5,2.55,3.0,305.0,648.78,552.63
2016,12,19,16,0,728.0,55.0,2.4,3.0,260.0,618.61,528.02
2016,12,19,16,15,672.5,50.0,2.1,2.5,212.5,570.69,488.01
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,520.7,444.33
2016,12,19,16,45,523.5,37.5,1.5,1.5,119.5,440.16,373.0
2016,12,19,17,0,430.0,30.0,1.2,1.0,74.0,369.94,301.45
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.0,188.93,53.84
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
